Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,15.82,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,37.16,20.86
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,76.1,58.92
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,109.97,90.13
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,140.42,117.86
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,172.03,146.15
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,200.89,171.42
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,230.61,196.85
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,256.87,218.75
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,283.41,240.44
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,342.8,290.7
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,420.68,354.56
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,443.94,371.6
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,466.63,388.24
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,474.22,393.38
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,463.48,384.49
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,365.98,303.96
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,249.1,205.79
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,283.99,235.68
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,319.22,265.01
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,248.66,206.07
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,166.56,136.73
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,185.3,153.15
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,204.2,169.39
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,247.36,206.35
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,274.67,229.87
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,179.53,149.89
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,84.12,67.7
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,77.07,61.84
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,70.07,55.86
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,61.62,48.65
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,53.22,41.39
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,44.59,33.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,36.17,26.18
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,27.32,18.21
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,18.48,10.17
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,11.43,2.9
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.55,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.27,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,78.48,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,201.33,132.99
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,279.67,225.56
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,365.67,305.23
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,435.07,368.75
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,508.53,433.48
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,571.24,485.7
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,635.14,536.39
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,685.05,572.58
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,740.0,611.47
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,784.92,642.18
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,827.97,670.78
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,864.42,693.48
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,898.18,713.91
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,924.61,731.57
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,947.74,747.01
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,963.56,757.46
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,975.73,765.56
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,980.73,770.23
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,981.93,772.5
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,976.34,768.83
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,966.98,762.7
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,950.08,752.12
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,929.63,739.15
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,902.29,721.83
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,871.84,702.12
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,834.15,675.46
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,794.04,646.84
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,746.21,612.48
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,696.98,576.42
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,640.28,533.09
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,588.57,490.9
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,520.85,434.29
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,455.31,377.46
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,377.16,309.83
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,304.91,243.76
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,211.61,147.57
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,112.63,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,48.25,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,83.86,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,213.94,140.83
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,293.32,236.29
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,380.04,316.31
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,449.74,379.66
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,523.24,443.7
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,520.98,444.01
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,513.67,438.86
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,531.04,452.68
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,537.61,457.02
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,642.0,539.74
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,740.48,612.88
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,756.43,621.17
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,773.31,630.97
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,864.98,697.94
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,952.34,759.52
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,966.44,767.13
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,976.82,773.1
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,886.54,708.55
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,775.32,628.26
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,798.57,645.93
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,817.71,659.29
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,785.66,635.94
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,751.43,611.37
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,714.13,583.29
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,675.4,554.0
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,647.18,533.39
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,616.93,510.84
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,578.19,480.35
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,538.39,448.58
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,492.21,411.59
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,445.88,373.5
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,450.86,375.98
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,442.34,365.1
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,364.32,297.54
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,292.29,232.45
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,158.98,112.11
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,29.6,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,73.08,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,192.77,127.11
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,271.78,221.37
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,353.41,299.26
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,235.18,203.49
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,52.18,41.05
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,62.57,50.53
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,73.01,59.85
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,96.35,80.37
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,120.14,101.02
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,91.77,75.9
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,66.34,53.36
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,125.88,106.0
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,190.02,161.77
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,119.73,100.27
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,56.58,44.46
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,207.18,177.96
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,385.39,329.28
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,247.43,211.05
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,121.44,100.61
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,220.21,187.45
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,313.0,267.36
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,415.91,357.93
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,515.33,443.99
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,431.28,372.67
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,366.54,316.85
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,271.23,234.82
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,194.93,167.49
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,179.61,154.41
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,164.61,141.4
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,406.48,359.34
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,579.22,506.89
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,512.38,446.33
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,447.46,386.85
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,368.6,313.76
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,295.53,243.75
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,211.54,156.19
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,121.07,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,47.09,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,87.28,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,222.06,148.27
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,302.27,248.7
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,389.65,332.53
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,460.59,400.34
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,535.37,469.19
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,593.96,521.16
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,657.65,574.73
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,712.13,617.11
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,765.88,657.79
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,811.86,691.16
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,855.79,722.27
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,892.74,748.82
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,926.78,772.93
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,952.81,790.89
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,975.36,806.3
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,991.1,816.72
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,1003.02,824.5
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,1008.08,827.41
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,1009.19,827.67
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,1004.04,823.58
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,994.97,816.86
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,978.67,805.03
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,958.68,790.67
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,930.98,771.14
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,900.03,749.2
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,862.08,721.46
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,821.54,691.55
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,774.13,656.29
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,725.1,619.16
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,668.35,573.69
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,611.32,525.95
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,544.19,468.32
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,479.07,410.24
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,405.64,343.15
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,333.76,274.84
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,241.28,181.23
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,153.27,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,60.08,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,75.53,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,194.0,128.74
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,273.34,223.89
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,360.6,306.1
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,430.94,371.43
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,505.42,437.76
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,568.49,491.77
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,632.77,544.4
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,688.14,587.47
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,742.92,628.64
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,782.11,656.41
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,825.92,687.17
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,862.34,711.05
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,896.08,732.63
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,922.74,748.09
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,946.14,761.05
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,961.84,769.19
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,973.91,774.92
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,978.87,776.31
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,980.06,775.26
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,974.06,770.31
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,964.33,763.03
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,947.78,751.21
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,927.75,737.18
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,900.46,716.9
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,870.16,694.67
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,831.84,669.07
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,791.18,641.56
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,750.46,612.51
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,701.15,576.58
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,643.14,534.31
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,585.14,489.12
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,516.55,433.09
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,450.26,376.69
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,372.43,309.49
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,300.27,244.11
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,213.13,159.82
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,124.92,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,47.06,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,17.56,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,47.16,28.0
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,83.71,66.15
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,121.01,101.02
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,154.7,132.12
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,189.9,163.97
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,222.13,192.61
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,255.89,221.91
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,259.39,223.74
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,260.33,223.13
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,293.26,250.98
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,327.13,279.07
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,283.6,240.69
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,252.45,212.66
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,251.16,211.21
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,249.79,209.57
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,356.13,298.91
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,447.29,372.6
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,448.28,372.37
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,448.72,372.48
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,405.69,336.8
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,345.52,287.45
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,654.99,541.68
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,903.4,722.64
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,877.65,702.42
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,848.89,683.59
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,811.12,656.25
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,771.11,627.19
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,725.07,593.91
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,677.57,559.03
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,620.33,515.86
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,563.21,470.0
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,499.91,417.95
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,435.13,362.93
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,358.66,297.69
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,288.36,234.74
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,201.79,152.68
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,118.65,3.52
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,44.23,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.91,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,11.43,2.57
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,22.03,13.31
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,32.65,23.14
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,44.44,33.93
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,56.36,44.73
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,68.3,55.45
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,80.31,66.07
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,94.01,77.92
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,107.81,89.69
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,94.22,77.64
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,81.64,66.54
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,45.92,35.03
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,11.45,4.51
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,26.46,17.79
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,41.51,31.0
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,73.93,59.26
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,109.23,89.66
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,104.19,85.23
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,99.24,80.98
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,93.39,75.82
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,87.6,70.75
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,111.42,91.29
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,136.43,112.71
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,117.06,96.23
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,98.09,80.08
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,69.45,55.39
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,43.25,32.57
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,39.7,29.52
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,36.15,26.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,284.57,248.2
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,486.99,415.64
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,419.91,356.91
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,355.19,300.8
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,283.65,237.41
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,219.25,178.9
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,144.43,109.46
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,70.91,9.43
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,24.14,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.58,7.67
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,38.23,26.98
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,57.35,44.45
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,79.64,64.5
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,110.3,91.68
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,132.67,111.51
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,155.94,131.88
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,126.0,105.26
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,105.58,86.75
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,110.38,90.76
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,115.32,94.84
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,146.1,121.04
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,177.79,147.6
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,126.17,103.49
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,78.06,62.07
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,151.2,125.08
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,246.46,204.87
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,222.91,184.87
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,216.27,179.28
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,163.09,134.26
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,112.24,90.82
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,217.91,181.69
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,318.72,265.79
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,375.55,313.57
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,413.05,345.57
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,277.59,232.83
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,125.33,102.45
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,114.59,93.74
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,103.97,84.81
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,91.84,74.63
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,79.8,64.38
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,66.76,52.98
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,53.76,41.49
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,40.79,29.9
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,28.22,18.61
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,18.05,9.17
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,71.82,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,186.28,120.06
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,263.61,208.66
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,349.3,287.73
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,417.98,350.34
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,490.81,414.27
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,552.56,467.61
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,615.55,520.33
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,449.83,382.04
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,215.8,180.09
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,518.33,440.44
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,809.18,671.52
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,493.42,418.44
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,89.94,71.25
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,372.5,315.79
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,649.15,542.3
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,798.0,660.82
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,934.45,764.64
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,645.58,539.61
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,301.33,250.0
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,216.42,179.13
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,125.36,101.46
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,108.81,87.72
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,92.61,74.14
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,507.51,434.55
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,837.64,697.49
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,800.91,668.49
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,761.95,639.51
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,720.62,607.48
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,677.31,573.57
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,621.43,529.62
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,569.77,486.29
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,508.82,434.2
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,449.19,381.62
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,374.17,314.44
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,304.77,250.19
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,221.26,171.24
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,142.08,52.4
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,53.15,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,87.52,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,223.65,150.27
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,303.62,246.72
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,391.33,329.26
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,461.78,395.28
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,535.84,461.98
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,594.35,512.48
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,657.77,564.47
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,712.57,607.03
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,766.46,647.99
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,760.64,641.87
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,740.28,625.07
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,828.82,691.44
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,926.56,761.73
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,952.78,778.09
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,975.53,792.71
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,991.67,802.63
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,1003.99,809.98
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,928.39,755.3
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,843.32,693.47
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,925.52,755.84
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,997.8,808.46
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,982.14,796.84
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,962.77,783.59
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,935.86,764.91
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,905.62,743.83
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,868.53,717.14
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,828.77,688.31
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,782.39,654.11
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,734.27,618.1
