Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,677.87,574.12
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,621.07,528.37
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,555.78,472.88
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,496.04,419.9
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,420.08,353.31
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,348.89,287.97
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,260.16,204.27
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,177.81,80.81
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,69.04,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,67.87,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,181.51,122.72
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,256.92,209.59
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,336.51,284.8
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,406.02,350.08
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,479.99,417.25
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,542.41,472.35
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,606.25,526.88
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,662.72,572.25
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,719.02,615.8
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,765.06,650.74
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,809.37,683.9
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,839.31,705.86
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,874.29,731.72
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,901.52,752.22
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,925.62,770.42
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,944.74,783.85
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,960.45,794.8
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,851.05,710.73
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,710.69,599.2
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,851.8,712.11
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,961.29,795.06
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,859.79,716.7
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,753.49,634.26
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,467.26,399.65
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,175.59,146.11
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,208.97,175.75
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,228.61,193.26
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,210.29,177.77
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,192.34,162.55
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,172.92,146.24
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,153.85,129.97
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,129.49,108.51
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,105.9,87.51
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,76.29,61.2
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,54.53,41.61
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,35.94,24.54
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,16.83,4.02
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.64,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,83.76,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,215.64,147.71
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,293.69,240.2
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,380.06,321.84
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,450.2,387.22
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,520.12,450.05
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,583.36,504.16
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,647.74,556.54
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,702.67,598.61
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,756.95,639.07
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,803.84,673.37
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,848.69,705.62
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,885.68,730.33
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,919.81,752.68
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,947.3,771.96
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,971.35,788.86
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,987.47,798.77
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,999.8,806.16
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,1005.25,810.25
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,1006.77,811.8
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,1001.36,807.75
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,992.05,801.1
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,976.15,790.23
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,956.57,776.87
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,930.35,759.24
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,900.88,739.2
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,863.68,712.45
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,823.85,683.6
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,777.33,649.34
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,729.2,613.38
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,673.61,570.38
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,617.61,525.76
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,552.12,470.27
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,492.3,417.45
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,417.3,351.87
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,346.97,287.57
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,259.69,206.31
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,179.73,101.78
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,69.46,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,69.88,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,182.37,124.68
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,258.17,210.31
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,343.04,290.1
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,412.33,354.35
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,486.04,420.06
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,548.98,474.47
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,613.33,527.97
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,670.57,571.54
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,727.66,613.01
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,767.48,641.75
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,812.04,673.81
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,849.11,698.81
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,883.62,721.65
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,911.56,739.78
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,936.3,755.53
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,952.98,765.81
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,966.11,773.68
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,973.44,778.21
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,977.03,780.27
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,973.05,776.07
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,965.32,769.44
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,950.87,758.46
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,932.86,745.11
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,907.91,727.27
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,879.76,707.21
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,844.39,681.14
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,806.47,653.14
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,761.33,619.6
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,714.53,584.53
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,665.28,549.42
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,609.27,507.28
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,544.1,454.53
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,480.54,401.08
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,406.52,338.0
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,337.11,276.03
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,250.87,197.27
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,172.63,102.94
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,66.28,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.52,9.22
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,36.39,25.99
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,52.74,41.09
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,70.03,56.73
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,87.37,72.16
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,104.1,87.01
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,121.36,102.17
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,117.45,98.31
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,113.66,94.55
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,100.03,82.6
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,87.39,71.5
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,86.6,70.58
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,85.9,69.75
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,70.36,56.15
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,55.7,43.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,71.71,57.12
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,88.42,71.41
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,50.39,38.43
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,13.23,5.96
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,15.43,7.88
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,17.64,9.79
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.81,2.07
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,14.1,6.73
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,19.39,11.39
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,73.04,58.29
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,135.15,111.98
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,65.45,51.79
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,64.84,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,175.25,120.87
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,249.18,200.78
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,332.91,277.64
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,403.38,341.12
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,475.47,403.75
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,539.0,457.73
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,604.11,511.04
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,662.02,556.17
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,720.0,599.35
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,766.72,634.17
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,811.7,667.33
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,699.13,579.37
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,542.71,451.66
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,750.28,618.49
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,926.45,748.11
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,943.47,757.34
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,956.98,765.48
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,962.8,769.3
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,964.96,770.72
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,960.8,766.73
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,952.99,760.35
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,937.4,749.27
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,918.37,735.89
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,893.13,718.1
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,873.17,704.28
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,836.43,678.69
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,797.25,651.19
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,751.62,617.36
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,704.44,582.01
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,649.2,539.95
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,593.71,495.86
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,530.16,443.45
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,468.04,390.54
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,394.57,327.47
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,325.79,266.05
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,248.24,195.47
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,175.3,114.49
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,65.13,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.21
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,12.39
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,21.04
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,39.72,30.03
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,49.75,39.19
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,60.07,48.51
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,70.44,57.76
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,111.62,94.36
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,154.76,132.03
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,216.1,185.85
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,268.61,231.34
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,268.08,229.65
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,266.98,227.64
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,288.0,244.96
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,309.4,262.39
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,247.01,208.35
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,172.1,143.38
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,168.36,140.25
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,164.73,137.1
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,135.31,111.75
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,106.88,87.21
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,223.28,188.41
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,336.52,284.04
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,417.46,353.4
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,493.83,417.9
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,653.24,551.34
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,787.93,656.68
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,584.08,495.3
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,390.62,333.97
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,354.27,304.44
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,318.89,274.5
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,407.77,350.56
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,468.76,398.45
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,394.28,333.25
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,324.82,270.81
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,246.51,198.6
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,176.58,121.74
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,65.47,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,86.62,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,224.08,160.91
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,300.54,247.34
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,386.4,328.98
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,453.78,393.58
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,527.74,461.54
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,591.6,517.56
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,656.59,572.08
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,713.16,617.04
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,769.08,660.59
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,816.93,696.76
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,862.74,730.85
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,902.15,759.93
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,938.71,786.69
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,967.71,805.91
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,993.2,822.48
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,1011.38,835.47
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,1025.69,846.0
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,1033.41,851.87
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,1037.06,855.0
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,1033.07,852.7
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,1025.04,847.64
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,1010.59,836.89
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,992.28,823.46
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,967.33,805.74
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,938.85,785.41
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,902.98,758.47
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,864.17,729.24
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,818.77,696.47
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,771.27,661.51
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,716.05,617.69
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,660.0,572.49
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,595.7,518.23
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,532.36,462.52
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,459.02,395.96
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,392.04,332.4
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,306.13,250.94
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,229.66,165.07
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,88.86,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,85.83,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,222.4,163.45
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,298.0,248.68
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,383.13,330.4
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,452.63,397.3
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,525.77,465.12
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,584.34,517.29
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,647.93,571.41
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,703.02,615.64
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,757.28,658.33
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,804.6,693.28
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,849.93,726.05
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,887.66,753.73
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,922.53,779.04
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,950.98,798.0
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,976.02,814.37
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,993.62,825.19
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1007.44,833.35
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,1014.4,838.06
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,1017.41,840.12
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,1014.11,838.17
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,1006.87,833.54
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,992.78,822.18
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,974.91,808.25
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,949.62,790.3
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,920.95,769.88
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,885.69,744.06
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,847.66,716.02
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,801.47,681.39
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,753.4,644.88
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,699.53,602.4
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,644.92,558.62
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,585.88,508.48
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,522.44,453.02
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,448.73,386.59
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,378.86,321.2
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,294.71,242.08
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,219.9,161.34
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,95.91,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,66.09,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,150.26,110.79
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,220.22,182.73
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,300.92,257.35
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,366.23,317.53
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,435.96,379.69
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,370.85,324.78
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,266.12,233.28
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,310.5,272.44
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,370.47,323.08
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,426.79,370.27
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,485.85,418.84
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,493.24,423.69
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,498.23,426.85
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,527.92,450.46
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,557.32,473.46
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,738.23,622.71
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,914.15,756.6
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,767.42,643.3
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,607.06,513.19
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,558.75,474.4
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,491.92,419.45
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,491.23,419.97
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,489.57,419.37
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,280.76,242.61
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,68.14,54.7
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,154.05,131.52
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,241.71,208.39
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,232.27,200.54
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,222.55,192.62
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,199.24,172.36
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,176.61,152.53
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,152.43,131.15
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,128.84,110.0
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,102.95,86.51
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,77.89,63.54
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,49.77,37.83
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,27.48,16.74
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,12.78,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,80.22,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,181.91,134.29
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,255.57,210.44
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,339.92,288.1
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,412.53,354.68
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,490.64,423.82
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,551.75,477.25
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,618.55,533.5
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,677.93,581.58
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,737.32,627.58
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,716.1,608.91
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,680.8,579.85
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,792.71,665.32
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,905.75,747.35
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,935.05,765.85
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,961.13,782.7
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,980.36,793.13
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,996.01,801.01
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,1004.06,804.95
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,1008.28,806.37
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,1005.79,802.52
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,999.44,796.24
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,985.25,785.35
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,967.4,772.11
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,942.49,754.76
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,914.25,735.18
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,878.61,710.29
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,840.3,683.39
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,801.6,656.61
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,753.52,622.39
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,697.32,580.38
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,640.52,536.74
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,574.74,483.03
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,510.32,428.71
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,435.76,366.2
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,365.26,304.16
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,283.94,230.53
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,209.09,156.13
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,92.76,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
