Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,389.39,319.11
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,458.17,374.57
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,546.9,443.05
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,734.53,591.57
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,916.93,724.28
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,935.72,735.17
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,951.14,744.94
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,959.39,750.8
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,964.03,754.33
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,961.91,752.18
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,956.16,747.65
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,942.56,738.39
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,925.53,726.85
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,900.6,710.07
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,872.67,691.15
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,678.82,547.06
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,485.07,392.5
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,613.86,499.26
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,711.25,575.7
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,657.7,535.73
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,607.35,497.63
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,545.51,447.88
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,485.16,398.21
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,415.4,340.44
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,349.67,284.09
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,273.44,217.85
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,205.56,157.37
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,110.39,73.57
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,19.39,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,88.47,45.83
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,161.62,124.55
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,226.41,184.2
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,302.24,252.07
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,368.04,310.41
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,438.53,370.91
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,500.1,422.15
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,563.71,473.37
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,372.86,315.19
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,112.37,90.63
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,123.4,100.1
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,134.51,109.22
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,156.51,127.33
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,178.94,145.58
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,155.1,125.44
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,131.92,105.91
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,168.78,136.42
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,206.69,167.27
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,187.06,150.87
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,167.71,134.8
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,158.09,126.9
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,148.6,119.08
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,159.29,128.05
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,170.16,137.16
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,150.06,120.63
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,130.3,104.36
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,137.76,110.77
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,145.55,117.43
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,131.79,106.18
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,118.15,94.99
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,107.17,86.13
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,96.28,77.23
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,286.4,242.07
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,436.19,363.82
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,368.32,305.98
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,305.19,251.81
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,238.29,193.01
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,178.23,139.09
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,94.73,65.28
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.34,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.19,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.58,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.78,1.91
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,11.42,4.22
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.06,6.51
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.87,4.58
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.67,2.66
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.68,2.6
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,29.99,19.85
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,50.37,37.02
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,66.81,50.65
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,83.56,64.41
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,72.62,55.21
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,61.96,46.26
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,70.41,53.15
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,78.87,60.01
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,64.64,48.19
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,50.43,36.4
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,36.68,24.92
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,22.96,13.47
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,60.63,44.75
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,99.56,76.86
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,103.97,80.53
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,108.47,84.32
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,96.99,75.0
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,85.62,65.74
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,65.46,49.15
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,45.92,32.96
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,41.92,29.76
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,37.93,26.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,33.49,22.84
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,29.07,19.11
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,24.2,14.97
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,19.35,10.79
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,14.94,6.95
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,10.53,3.09
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.58,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,17.63,6.45
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,30.95,20.44
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,49.14,36.78
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,67.15,52.84
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,86.11,69.44
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,105.42,86.07
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,124.13,102.14
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,143.43,118.52
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,330.74,279.51
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,516.53,431.24
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,569.56,471.93
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,623.68,513.68
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,555.69,457.5
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,479.09,394.23
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,474.34,389.47
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,467.82,382.9
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,344.47,282.47
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,221.73,180.22
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,366.03,300.09
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,514.92,417.28
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,497.59,401.88
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,479.73,387.29
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,390.26,316.92
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,319.98,260.29
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,343.33,280.62
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,365.68,299.64
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,300.09,246.85
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,236.81,195.1
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,188.08,154.95
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,154.85,127.13
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,139.87,114.67
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,125.25,102.41
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,110.28,89.85
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,95.4,77.23
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,79.54,63.72
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,63.72,50.01
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,47.92,36.07
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,32.07,21.94
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,19.83,10.51
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.91,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.09,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,52.0,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,143.18,90.82
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,240.42,190.82
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,310.97,259.55
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,393.75,337.29
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,467.21,404.85
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,544.9,473.72
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,610.53,530.85
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,677.04,586.9
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,731.86,628.74
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,791.51,673.29
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,840.94,708.52
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,888.25,741.48
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,929.3,769.56
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,967.47,795.2
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,997.5,816.1
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1023.95,834.41
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1043.51,846.21
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1059.14,855.27
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,1066.88,859.24
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,1070.46,860.42
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,1068.77,858.62
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,1062.91,854.07
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,1048.63,843.45
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,1030.36,830.29
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,1005.3,810.92
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,976.6,789.12
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,941.39,765.08
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,903.11,738.7
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,857.3,705.22
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,809.28,669.87
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,755.03,629.6
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,699.62,587.82
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,640.94,540.71
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,577.08,487.06
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,505.71,427.26
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,436.91,367.19
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,357.36,295.72
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,284.32,227.73
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,196.47,145.43
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,117.89,15.56
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,43.42,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,74.47,48.2
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,145.05,115.52
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,193.67,161.55
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,247.08,210.8
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,294.32,253.17
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,343.65,295.71
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,395.89,339.07
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,450.05,382.29
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,548.73,459.76
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,651.57,535.81
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,586.1,479.79
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,497.21,406.57
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,619.98,502.55
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,734.94,586.51
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,881.23,687.79
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1007.54,770.95
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,948.47,729.72
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,878.37,683.42
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,969.22,747.21
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,1053.07,802.51
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,1049.42,798.47
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,1041.76,793.43
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,1027.84,784.77
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,1010.09,773.78
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,983.85,757.26
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,954.29,738.61
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,919.17,717.4
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,881.17,694.02
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,783.91,626.79
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,686.72,558.18
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,688.0,560.77
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,685.54,559.14
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,622.06,509.63
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,559.07,459.37
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,487.88,402.18
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,419.52,344.87
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,340.78,276.48
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,266.8,210.27
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,181.7,133.88
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,105.25,27.04
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,37.82,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.64,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.87,3.6
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,20.25,12.05
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,29.97,21.08
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,39.71,30.07
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,49.95,39.32
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,60.59,48.79
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,103.57,86.94
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,148.7,126.31
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,172.18,146.08
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,208.57,176.56
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,190.55,160.48
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,184.33,154.53
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,211.31,177.14
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,254.58,213.02
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,215.83,179.89
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,192.74,159.95
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,203.27,168.54
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,213.93,177.15
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,245.69,203.95
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,296.54,246.23
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,305.03,253.31
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,313.51,260.54
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,342.86,285.3
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,371.79,309.51
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,341.3,284.16
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,311.34,259.37
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,311.33,260.02
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,310.73,260.08
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,342.23,287.34
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,355.65,299.49
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,313.96,265.23
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,273.73,231.99
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,245.31,208.54
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,217.17,184.82
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,187.03,159.01
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,157.44,133.02
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,124.93,103.63
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,93.69,74.95
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,53.94,39.08
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,20.68,3.85
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.06,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,59.19,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,142.62,98.28
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,223.83,177.25
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,294.1,242.46
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,372.72,312.93
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,290.22,247.58
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,150.28,126.97
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,225.0,192.51
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,296.39,253.4
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,210.23,178.33
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,121.76,100.03
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,63.24,49.48
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.69,2.81
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,181.17,151.81
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,374.63,310.99
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,264.36,219.11
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,145.31,118.36
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,126.88,102.95
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,108.91,87.73
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,366.88,307.17
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,628.63,514.37
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,445.34,366.71
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,246.66,202.54
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,166.11,136.41
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,89.96,71.96
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,131.34,107.49
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,174.68,144.24
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,108.62,88.31
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,47.72,35.98
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,85.63,68.94
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,127.47,105.02
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,106.39,87.08
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,85.6,69.33
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,76.31,61.43
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,67.07,53.48
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,241.53,206.98
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,358.11,301.78
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,281.76,233.56
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,215.69,174.03
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,141.41,107.22
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,74.78,32.27
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,25.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.09,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.91,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,20.72,11.14
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,34.48,24.59
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,51.88,40.6
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,69.18,56.43
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,85.93,71.44
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,102.74,86.24
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,168.51,145.03
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,231.98,201.1
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,254.87,220.1
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,277.73,238.85
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,440.84,380.61
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,604.49,517.7
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,632.29,537.55
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,658.34,556.38
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,604.49,510.4
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,544.08,459.03
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,329.32,280.34
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,97.46,79.09
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,88.05,71.24
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,78.9,63.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,91.33,74.22
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,104.09,85.29
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,154.72,129.21
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,207.52,174.54
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,219.18,184.78
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,230.83,195.1
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,220.16,186.21
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,209.64,177.48
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,152.26,128.15
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,97.41,80.37
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,221.35,191.62
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,323.12,281.01
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,288.56,250.85
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,255.08,221.6
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,219.19,190.12
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,184.2,158.74
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,147.76,125.13
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,112.69,92.3
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,74.26,56.66
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,37.37,16.81
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,14.71,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,25.84,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,73.09,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,146.31,106.09
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,227.44,184.23
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,299.16,252.13
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,379.08,325.76
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,446.1,387.25
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,516.34,449.49
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,581.42,504.53
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,647.88,558.78
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,703.96,603.81
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,764.16,649.89
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,814.63,687.34
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,863.33,722.98
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,899.85,749.32
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,933.17,773.23
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,964.07,795.32
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,991.73,815.03
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,1010.83,828.53
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,1026.22,839.51
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,1036.07,847.01
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,1042.06,852.12
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,913.94,757.86
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,769.06,645.35
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,642.37,543.32
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,518.56,440.27
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,408.81,348.68
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,285.6,243.21
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,480.13,414.4
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,644.76,553.99
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,602.01,518.8
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,558.88,483.93
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,395.88,344.73
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,237.75,205.83
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,441.95,388.14
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,577.06,502.86
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,506.61,440.37
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,438.55,378.92
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,363.81,309.9
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,294.08,243.25
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,212.27,165.41
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,137.69,77.66
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,49.36,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,35.94,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,99.16,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,175.59,128.8
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,262.36,213.49
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,335.41,284.05
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,415.51,358.87
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,485.4,422.9
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,558.32,487.08
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,623.16,541.96
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,688.53,595.13
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,739.85,634.56
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,795.37,676.74
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,844.71,711.64
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,891.87,744.25
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,931.44,772.32
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,968.01,798.01
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,998.14,818.86
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1024.69,837.13
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1044.5,849.07
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1060.36,858.31
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,1069.27,863.75
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,1074.04,866.46
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,1070.96,862.73
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,1063.74,856.31
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,1050.0,846.51
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,1032.29,834.07
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,1007.13,816.86
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,978.41,797.15
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,943.14,771.44
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,904.79,743.47
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,859.69,711.13
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,812.39,676.84
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,758.37,636.13
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,708.66,598.22
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,645.01,546.89
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,581.69,493.41
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,511.52,434.57
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,443.68,375.44
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,365.72,305.49
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,293.72,238.61
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,210.05,161.56
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,137.38,81.26
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,50.1,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
