Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,17.61,9.3
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,28.22,19.52
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,40.37,30.87
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,52.91,42.47
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,65.98,54.4
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,79.11,66.21
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,41.46,32.05
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,188.98,165.89
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,388.33,336.21
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,306.7,263.02
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,191.3,161.71
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,216.43,183.34
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,242.1,204.56
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,276.71,232.41
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,296.02,247.23
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,328.17,273.31
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,360.78,299.34
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,556.17,458.75
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,715.64,582.59
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,682.04,556.45
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,647.13,531.12
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,590.45,487.7
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,516.26,429.9
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,514.38,430.91
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,511.16,430.2
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,582.59,491.35
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,645.8,544.53
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,708.72,597.84
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,754.26,635.25
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,700.94,594.66
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,647.01,552.59
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,588.68,505.53
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,530.46,457.11
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,460.98,396.71
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,394.74,337.52
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,322.75,272.57
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,256.44,210.95
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,177.72,138.92
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,110.54,69.55
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,38.82,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,42.72,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,118.34,23.5
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,195.51,146.6
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,283.09,231.62
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,356.87,303.6
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,437.18,379.4
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,508.12,445.83
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,577.59,509.03
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,642.45,565.67
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,707.66,619.97
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,765.29,665.1
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,821.61,708.4
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,871.41,744.19
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,918.87,777.53
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,960.05,806.94
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,998.12,833.76
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1028.7,853.24
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1055.53,869.84
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1075.31,883.42
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1090.99,894.18
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,1099.54,897.67
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,1103.81,898.26
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,1100.36,895.76
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1092.65,890.44
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1079.09,881.1
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1061.42,868.95
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,1037.25,852.18
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,1009.27,832.69
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,973.9,807.71
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,935.27,780.2
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,890.49,749.15
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,843.12,715.66
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,789.32,674.94
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,733.97,632.42
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,670.91,583.57
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,607.76,530.93
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,541.57,471.99
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,472.89,409.22
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,394.52,337.04
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,321.45,267.24
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,235.59,185.88
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,161.35,105.86
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,58.85,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,23.93,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,68.85,21.16
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,127.17,98.46
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,190.36,159.22
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,246.88,213.73
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,309.38,272.51
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,366.24,325.51
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,432.21,384.84
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,542.06,479.42
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,659.49,576.51
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,558.17,487.25
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,406.16,354.3
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,564.53,489.38
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,715.74,610.83
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,719.37,609.71
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,725.41,611.53
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,733.71,613.92
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,738.46,613.44
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,688.78,571.41
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,653.27,540.28
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,607.03,502.5
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,540.38,448.87
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,547.99,455.55
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,554.72,460.88
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,553.74,460.97
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,551.69,460.35
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,388.89,328.26
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,201.81,170.14
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,202.81,172.08
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,203.78,173.31
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,235.45,201.31
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,253.18,217.25
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,216.24,185.59
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,170.38,146.07
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,148.67,127.37
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,127.66,109.02
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,107.72,91.44
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,88.28,74.08
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,68.96,56.71
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,49.64,39.05
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,32.93,23.49
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,16.73,7.74
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.98,3.94
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,17.59,10.24
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,25.09,17.3
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,32.61,24.31
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,40.58,31.66
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,48.56,38.92
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,33.94,25.44
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,19.37,12.06
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,62.34,50.94
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,107.93,91.47
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,125.27,106.47
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,142.77,121.55
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,158.66,135.21
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,174.77,149.0
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,239.74,205.08
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,325.76,277.14
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,291.43,247.23
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,241.0,204.23
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,225.07,190.72
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,209.28,177.17
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,227.62,193.0
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,246.13,208.81
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,250.18,212.32
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,254.23,215.92
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,317.44,270.23
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,363.33,309.23
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,296.63,252.22
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,218.35,185.35
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,509.31,436.17
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,750.69,624.97
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,465.83,395.89
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,202.33,172.4
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,178.65,153.34
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,147.17,126.07
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,124.12,105.99
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,101.72,86.09
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,79.1,65.67
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,57.03,45.51
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,38.19,28.07
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,19.39,10.12
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.01,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,14.6,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,36.66,14.74
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,85.31,63.6
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,135.32,109.09
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,178.77,149.54
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,225.2,192.1
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,270.95,233.37
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,319.2,275.97
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,492.25,425.16
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,671.85,574.47
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,730.91,618.09
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,782.92,655.87
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,832.36,690.04
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,879.75,721.82
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,921.23,748.9
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,959.97,773.51
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,989.68,792.48
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1015.88,809.15
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,1034.92,819.18
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,1050.07,826.49
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,1058.31,831.37
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,1062.48,833.63
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,1059.99,829.95
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,1053.44,823.69
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,1039.34,813.91
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,1021.36,801.63
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,995.85,784.22
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,966.86,764.48
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,931.6,739.51
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,893.36,712.42
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,730.2,592.92
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,559.88,459.51
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,577.03,476.66
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,589.34,487.72
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,583.2,482.92
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,565.33,468.02
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,495.68,411.99
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,431.06,358.09
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,353.51,291.72
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,282.67,228.66
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,203.16,157.36
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,136.07,93.37
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,56.57,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,32.93,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,94.71,49.94
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,165.29,124.96
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,248.83,200.24
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,318.4,264.52
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,395.22,333.41
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,465.85,395.51
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,538.69,457.51
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,602.64,509.78
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,667.39,560.94
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,728.85,606.22
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,783.89,645.37
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,833.18,680.45
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,880.46,713.61
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,921.3,740.77
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,959.31,765.67
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,989.46,785.4
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,1016.12,802.66
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,1035.63,813.92
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,1051.27,822.63
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,1060.49,828.53
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,1065.63,831.85
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,1061.22,827.28
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,1052.76,820.2
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,1039.67,811.16
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,1022.7,799.62
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,995.62,781.18
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,965.21,760.54
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,930.64,738.31
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,893.1,713.83
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,853.58,686.43
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,804.2,651.56
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,749.97,612.82
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,694.6,572.64
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,630.07,522.13
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,566.33,470.42
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,499.25,416.31
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,432.25,360.2
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,355.23,293.29
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,284.68,229.93
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,204.99,159.12
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,137.56,95.92
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,57.82,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,36.97,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,106.07,60.94
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,174.02,132.98
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,253.51,205.95
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,323.88,271.29
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,401.3,341.04
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,468.95,400.77
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,539.66,460.98
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,603.36,512.3
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,664.64,559.65
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,720.43,600.24
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,775.25,638.12
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,824.41,671.52
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,871.66,702.7
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,910.55,727.01
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,946.57,748.98
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,976.38,767.72
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,1002.86,784.11
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,1021.2,793.49
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,1035.74,800.42
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,1043.54,805.17
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,1047.44,807.56
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,1042.29,802.63
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,1043.94,802.6
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,1030.04,792.81
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,1012.37,780.83
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,985.37,763.47
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,964.38,750.37
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,928.87,726.46
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,890.45,700.61
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,843.06,668.9
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,793.84,635.53
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,739.75,598.05
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,684.67,559.19
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,623.52,511.99
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,560.21,461.82
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,491.2,407.48
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,424.9,352.99
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,349.82,288.58
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,280.74,227.08
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,202.95,158.12
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,136.86,96.83
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,58.25,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,35.01,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,100.88,61.86
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,164.99,127.3
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,240.99,196.97
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,308.46,259.6
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,382.87,326.64
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,449.76,385.48
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,520.29,445.28
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,582.9,496.4
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,646.58,546.62
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,699.72,586.61
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,755.79,627.01
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,803.93,660.99
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,850.27,693.24
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,891.01,719.73
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,929.23,744.12
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,958.64,764.28
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,984.77,782.22
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,1004.81,794.96
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,1010.85,797.96
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,1019.53,804.15
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,1024.42,807.8
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,1023.23,805.92
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,1018.2,801.58
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,1004.96,793.09
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,988.03,782.18
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,974.27,774.01
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,947.17,756.27
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,913.54,733.49
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,877.0,708.47
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,833.53,678.09
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,787.84,645.72
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,734.92,606.54
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,680.9,566.08
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,621.79,519.53
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,562.64,471.32
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,496.98,417.57
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,431.35,361.91
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,359.36,298.47
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,292.48,237.45
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,214.16,166.6
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,147.24,104.05
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,62.21,4.58
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,21.57,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,59.75,37.25
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,107.12,82.2
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,161.55,131.06
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,211.99,176.82
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,267.14,225.88
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,331.54,281.26
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,393.88,333.62
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,398.12,336.23
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,406.81,341.59
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,409.87,341.95
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,394.08,326.92
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,386.39,319.09
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,360.54,296.64
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,419.05,342.91
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,463.8,377.38
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,479.57,388.85
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,494.81,400.02
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,560.45,451.34
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,645.5,515.53
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,548.96,439.45
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,450.61,361.45
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,519.48,416.53
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,568.82,455.42
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,611.8,488.95
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,634.25,507.23
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,483.25,389.04
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,337.7,271.97
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,352.01,285.04
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,364.98,296.44
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,436.44,356.34
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,498.99,407.9
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,448.53,368.02
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,399.65,329.36
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,342.51,283.25
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,300.95,248.99
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,258.29,214.03
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,217.42,179.77
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,176.8,144.69
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,137.78,110.35
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,94.37,72.5
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,54.84,37.9
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,22.81,1.47
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,20.97,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,58.07,37.27
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,97.62,74.72
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,141.77,114.31
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,186.8,154.56
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,235.45,197.18
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,279.97,235.49
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,327.68,275.53
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,348.03,291.25
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,352.82,293.86
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,383.1,317.19
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,412.74,339.39
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,412.06,336.73
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,408.33,331.69
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,461.35,373.17
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,516.13,415.06
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,560.47,448.65
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,623.24,495.36
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,659.06,521.92
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,694.36,548.08
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,662.26,522.15
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,609.62,481.49
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,552.14,436.45
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,494.27,390.56
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,277.59,221.89
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,86.16,65.54
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,113.84,88.26
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,142.34,111.37
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,176.05,139.12
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,210.36,167.24
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,363.0,293.81
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,492.07,397.97
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,487.83,396.67
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,490.84,400.91
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,429.88,353.17
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,383.03,315.68
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,332.14,274.06
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,283.12,232.92
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,231.15,187.93
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,182.69,145.14
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,129.36,98.44
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,82.67,57.44
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,36.72,8.77
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
