Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,9.24,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,18.5,9.0
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,35.21,24.39
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,52.21,39.53
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,71.28,56.38
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,90.37,73.02
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,109.31,89.17
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,128.83,105.56
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,122.97,100.05
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,117.17,94.59
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,94.21,74.8
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,72.59,56.24
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,110.02,87.58
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,148.8,119.59
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,185.57,149.61
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,223.29,179.96
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,201.68,161.93
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,180.28,144.19
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,146.85,116.71
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,114.21,89.74
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,73.61,56.1
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,34.51,23.44
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,45.16,32.32
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,55.82,41.15
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,94.05,73.04
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,134.3,106.44
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,134.38,106.55
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,134.49,106.77
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,124.97,99.07
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,115.5,91.42
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,90.94,71.16
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,67.26,51.46
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,75.26,58.48
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,83.86,66.05
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,74.16,57.98
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,64.56,49.95
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,55.66,42.53
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,46.79,35.0
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,37.03,26.58
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,27.3,18.05
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,18.91,10.61
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,10.54,3.13
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.26,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.87,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.75,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.51,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.26,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.46,0.97
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,9.66,2.95
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,11.43,4.52
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.2,6.07
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,57.89,45.45
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,105.18,86.43
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,78.07,62.55
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,53.04,40.63
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,81.61,65.2
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,111.7,90.75
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,147.57,120.82
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,184.34,151.15
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,169.41,138.3
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,154.64,125.73
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,130.39,105.35
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,106.66,85.35
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,122.71,98.84
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,138.96,112.37
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,126.03,101.33
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,113.24,90.5
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,91.26,72.11
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,70.03,54.26
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,93.11,73.88
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,117.15,94.18
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,114.86,92.35
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,112.59,90.61
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,96.57,77.25
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,80.72,63.96
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,58.81,45.34
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,37.07,26.67
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,33.07,23.29
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,29.08,19.88
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,25.1,16.48
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,21.12,13.03
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,17.14,9.51
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.18,5.94
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.21,2.36
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.26,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.63,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,30.14,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,70.07,46.62
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,108.79,81.96
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,151.08,119.64
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,194.42,158.04
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,240.64,198.27
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,283.48,234.49
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,328.04,271.22
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,302.97,249.63
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,267.73,218.83
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,175.45,141.65
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,79.81,60.85
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,153.91,122.12
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,232.14,185.69
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,385.37,310.2
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,515.66,413.19
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,397.89,317.91
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,244.09,192.83
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,257.33,203.42
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,270.67,213.9
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,481.37,383.63
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,677.05,535.16
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,469.47,372.52
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,248.21,194.7
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,127.68,98.68
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,16.79,8.16
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,15.9,7.45
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.02,6.73
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,171.6,136.35
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,341.11,273.39
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,593.97,482.65
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,776.2,627.59
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,724.84,590.05
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,675.62,554.15
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,503.62,415.85
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,349.11,288.19
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,406.52,337.4
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,435.44,360.12
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,361.03,295.08
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,292.51,233.7
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,216.33,165.89
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,150.98,107.26
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,78.49,37.31
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,18.67,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,14.56,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,30.32,19.7
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,53.23,40.48
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,81.17,65.54
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,107.28,88.92
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,134.62,113.1
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,338.49,291.94
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,562.74,483.7
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,623.36,534.93
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,687.04,587.79
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,605.45,515.97
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,488.52,413.62
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,533.19,450.35
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,578.58,486.87
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,512.26,428.92
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,454.59,377.58
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,529.77,440.24
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,624.96,517.32
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,537.46,444.59
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,446.31,368.38
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,471.22,389.09
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,514.46,423.96
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,460.54,379.95
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,425.02,350.57
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,307.15,253.62
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,181.85,148.54
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,405.8,339.55
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,614.66,510.72
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,387.4,324.07
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,162.86,133.15
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,167.9,137.95
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,172.98,142.61
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,107.21,87.09
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,45.93,34.42
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,353.49,306.44
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,589.94,503.11
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,520.87,443.56
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,455.91,386.8
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,383.98,322.46
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,316.39,259.94
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,238.22,188.02
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,170.27,124.69
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,81.14,43.14
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,12.73,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,10.99,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,22.04,13.15
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,36.64,26.74
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,51.48,40.32
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,67.85,55.17
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,84.26,69.86
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,274.03,238.63
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,470.79,408.28
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,588.52,507.43
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,715.89,611.46
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,774.84,654.41
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,826.35,691.12
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,747.26,626.38
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,613.76,514.32
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,593.61,495.26
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,551.3,458.21
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,665.45,551.34
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,785.09,645.37
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,692.9,569.83
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,595.31,489.89
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,876.57,716.87
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,1098.78,876.84
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,1093.38,870.03
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1083.82,862.53
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,1070.13,853.3
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,1052.44,841.39
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,1026.2,823.48
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,996.43,803.09
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,962.13,778.93
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,924.7,752.44
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,878.5,719.73
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,836.95,690.28
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,781.85,650.24
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,725.4,608.84
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,661.49,558.7
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,597.9,506.55
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,528.62,448.47
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,463.39,391.86
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,388.16,325.26
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,318.12,261.2
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,240.01,190.26
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,172.05,127.45
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,95.53,54.18
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,30.41,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,57.85,20.0
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,133.98,97.02
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,198.81,157.12
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,274.92,227.24
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,343.98,290.75
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,419.19,357.74
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,487.63,416.67
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,559.28,476.16
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,622.49,527.25
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,686.44,577.31
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,741.6,618.68
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,799.64,660.73
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,848.62,695.96
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,895.54,729.35
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,935.97,756.71
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,973.65,781.92
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,1002.9,801.64
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,1028.66,818.94
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,1048.37,830.94
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1053.48,832.78
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,1061.13,837.4
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,1064.82,839.38
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,1065.99,838.71
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,1062.98,835.32
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,1049.53,825.92
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,1032.2,814.04
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,906.96,723.65
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,760.81,613.66
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,852.11,685.88
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,907.64,726.56
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,871.71,700.94
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,825.2,668.16
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,770.91,629.58
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,715.28,589.46
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,655.16,542.99
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,594.71,494.14
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,525.84,438.4
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,458.85,382.21
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,386.64,319.15
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,318.58,257.62
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,242.9,189.62
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,175.47,127.93
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,100.39,58.01
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,35.25,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,64.16,27.0
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,151.74,108.79
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,217.18,169.0
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,293.17,237.8
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,362.82,300.64
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,438.07,365.83
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,503.0,419.76
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,572.12,474.57
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,635.41,523.52
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,699.03,570.99
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,755.13,609.99
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,810.03,647.4
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,859.12,680.39
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,906.03,711.46
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,944.51,737.21
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,970.66,754.33
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,1000.14,773.98
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1026.18,791.25
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1042.65,801.53
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1055.16,809.28
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,1063.77,815.62
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,1068.43,819.46
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,1075.44,823.56
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,1078.01,824.77
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,1064.25,815.79
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,1046.5,804.36
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,1018.49,786.35
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,987.17,766.09
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,952.12,743.89
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,914.02,719.39
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,873.67,692.05
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,823.42,657.25
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,768.8,619.03
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,712.94,579.31
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,649.96,531.09
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,587.24,481.33
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,520.63,427.7
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,453.96,372.29
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,381.46,310.46
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,313.45,250.32
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,236.77,182.43
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,170.0,122.47
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,97.98,57.43
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,33.57,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,13.34,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,64.86,34.2
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,126.81,91.14
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,193.32,149.8
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,271.48,219.2
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,339.9,280.61
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,414.53,345.65
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,486.35,406.07
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,562.76,468.16
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,624.29,517.0
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,688.6,566.43
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,747.34,608.51
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,805.47,649.1
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,853.08,681.17
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,898.49,711.21
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,938.61,737.08
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,966.76,754.23
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,995.13,773.04
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,1020.03,789.43
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,1039.6,802.2
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1055.41,812.52
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,1064.0,817.5
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,1068.59,819.94
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,1069.49,818.44
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,1066.25,814.61
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,1052.96,804.94
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,1035.72,792.79
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,1013.47,777.7
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,987.45,760.15
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,952.98,737.86
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,915.36,713.31
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,873.76,684.5
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,829.35,653.55
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,776.31,616.41
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,727.1,581.67
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,667.05,536.7
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,606.34,488.92
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,538.86,436.17
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,472.84,382.57
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,400.61,321.59
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,332.21,261.62
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,254.45,193.86
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,185.75,132.55
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,110.49,66.33
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,44.78,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,25.82,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,86.27,48.69
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,158.2,113.96
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,221.72,171.99
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,294.27,237.38
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,361.69,297.04
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,434.31,358.5
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,496.8,409.23
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,560.49,458.4
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,619.7,503.87
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,681.36,549.63
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,733.24,584.12
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,783.25,616.43
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,830.32,649.05
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,875.36,679.96
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,909.95,702.03
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,941.23,721.69
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,970.2,742.44
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,995.9,761.0
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,826.89,640.68
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,612.73,477.27
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,841.39,653.63
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,1035.27,789.72
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,1033.99,788.31
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,1028.85,786.0
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,1014.16,776.64
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,995.83,765.04
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,969.37,747.96
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,939.76,728.68
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,904.1,704.28
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,865.8,677.95
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,823.79,649.16
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,775.63,615.61
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,420.7,344.06
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,62.8,46.88
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,112.6,89.02
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,164.82,132.52
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,142.01,113.96
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,119.91,95.85
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,96.8,76.61
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,74.52,57.8
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,54.7,40.77
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,34.92,23.59
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,19.83,9.87
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.26,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.73,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,29.29,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,92.14,55.28
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,165.02,121.18
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,232.5,183.65
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,310.37,255.46
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,380.56,320.73
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,455.92,388.77
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,522.72,447.29
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,594.03,507.64
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,657.44,560.19
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,720.91,611.0
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,687.45,579.82
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,626.12,525.97
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,779.19,649.02
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,924.14,756.51
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,964.62,781.96
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,1002.17,805.57
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1031.54,824.5
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1057.25,840.73
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1077.5,853.65
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1093.8,863.89
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1101.01,868.51
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,1104.02,870.44
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,1102.44,868.37
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1096.6,863.52
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1081.93,853.11
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1063.21,840.07
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,1038.43,823.48
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,1009.89,804.28
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,975.02,780.99
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,936.88,755.6
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,890.82,723.12
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,842.42,688.65
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,788.35,650.46
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,738.1,614.62
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,674.25,565.49
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,610.54,513.89
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,541.21,456.37
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,473.62,398.44
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,399.54,333.4
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,331.14,271.12
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,254.17,201.18
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,186.48,138.67
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,109.32,70.49
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,47.26,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,15.13,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,17.28,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,79.16,50.44
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,159.49,118.93
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,223.97,178.88
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,298.2,247.62
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,365.8,309.62
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,438.57,374.13
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,500.84,427.11
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,563.96,478.7
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,513.49,435.7
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,433.35,367.05
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,510.83,430.61
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,608.5,507.09
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,564.15,468.04
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,509.38,421.28
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,610.89,501.19
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,716.84,580.45
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,744.16,598.2
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,769.95,615.22
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,738.35,589.37
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,720.21,573.59
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,659.22,525.86
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,577.77,462.86
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,561.64,450.76
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,544.86,437.59
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,523.81,420.79
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,502.42,403.78
