Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,405.29,328.03
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,327.74,266.36
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,227.39,186.09
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,147.51,120.16
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,171.35,140.85
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,195.34,161.21
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,138.35,113.85
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,83.56,67.43
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,110.6,91.21
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,138.8,115.73
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,120.6,100.44
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,102.76,85.33
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,84.41,69.5
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,66.14,53.4
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,49.44,38.38
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,32.78,23.21
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,19.82,10.95
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.02,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.64,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,9.93,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,28.41,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,81.52,53.39
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,145.35,109.86
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,128.59,103.98
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,81.98,67.28
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,104.71,87.45
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,128.44,108.15
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,342.16,294.57
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,569.68,484.74
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,510.67,432.88
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,420.8,355.11
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,606.4,508.75
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,805.4,661.32
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,853.65,694.15
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,899.8,726.13
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,777.83,631.24
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,623.1,505.41
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,671.6,542.84
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,720.48,578.73
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,593.83,477.72
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,462.06,371.32
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,511.99,410.9
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,543.37,435.25
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,684.76,547.37
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,822.85,652.42
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,577.62,464.38
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,319.94,257.67
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,573.23,466.28
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,797.11,639.08
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,703.56,565.67
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,600.91,486.5
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,590.16,480.74
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,575.67,471.34
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,349.44,290.26
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,114.74,92.44
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,135.6,110.93
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,156.47,128.98
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,335.86,282.91
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,446.22,370.99
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,375.33,309.1
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,308.84,250.14
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,234.23,183.9
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,169.05,125.32
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,101.06,66.41
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,44.52,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,14.94,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,11.1,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,31.65,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,84.59,56.56
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,148.55,112.58
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,209.33,167.51
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,279.35,230.01
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,347.54,289.59
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,419.36,349.35
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,486.4,401.56
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,556.69,452.79
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,618.04,499.86
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,680.06,546.32
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,735.45,587.51
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,790.11,626.18
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,837.56,659.77
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,883.16,691.92
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,920.79,717.11
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,949.13,735.88
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,888.14,693.6
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,805.03,632.33
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,923.18,720.05
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,1028.21,790.89
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,860.02,670.94
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,669.21,526.86
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,698.3,551.82
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,725.54,573.62
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,753.5,596.34
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,795.29,628.51
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,657.89,524.25
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,526.03,421.96
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,619.86,499.06
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,703.01,564.75
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,692.58,558.18
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,682.17,552.09
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,603.01,490.89
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,533.75,436.65
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,361.91,298.82
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,202.34,166.29
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,176.13,145.28
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,150.77,124.23
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,123.7,101.39
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,93.56,75.56
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,69.5,54.56
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,46.52,34.38
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,27.81,17.39
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.0,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,14.86,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,45.65,1.35
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,102.27,67.57
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,172.44,128.91
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,238.73,189.65
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,314.88,258.89
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,383.7,321.22
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,457.41,385.77
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,525.25,442.91
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,593.39,498.34
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,655.06,546.94
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,716.73,593.78
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,772.57,633.03
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,827.01,670.42
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,874.15,702.37
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,918.96,732.08
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,807.59,646.26
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,652.45,522.17
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,734.06,584.55
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,803.54,635.01
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,815.88,640.58
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,825.68,644.84
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,965.59,744.84
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,1076.73,815.25
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,876.46,673.97
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,629.13,489.02
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,860.29,664.4
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1034.78,779.39
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,750.12,580.55
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,420.98,331.09
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,705.47,555.18
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,917.91,702.65
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,872.37,670.02
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,824.54,639.11
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,770.72,603.93
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,715.56,567.18
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,653.31,522.24
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,591.14,475.61
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,525.64,424.67
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,460.12,371.93
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,388.35,312.67
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,320.85,254.66
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,246.21,190.23
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,180.45,132.09
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,110.61,72.34
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,53.84,11.2
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,17.22,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.14,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,40.86,7.74
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,94.1,64.07
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,159.4,120.94
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,221.58,177.43
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,295.73,244.04
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,362.84,304.05
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,435.23,366.87
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,472.99,399.05
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,507.82,427.54
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,557.3,466.6
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,605.51,503.37
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,702.35,578.12
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,804.72,652.72
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,847.66,681.62
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,892.89,712.3
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,930.45,736.07
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,965.09,757.56
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,993.49,775.03
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,1018.53,790.14
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,1034.83,799.19
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,1047.31,805.76
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,1054.71,810.16
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,1058.27,812.1
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,1053.85,808.76
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,1045.59,803.01
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1030.53,792.06
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1011.82,778.79
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,982.83,758.89
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,957.51,741.69
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,921.41,716.94
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,882.7,690.37
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,708.18,562.57
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,541.42,433.82
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,589.66,475.69
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,616.33,499.04
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,489.02,398.19
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,372.68,304.55
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,324.75,266.24
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,279.71,229.21
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,296.0,241.0
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,288.92,230.46
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,218.13,169.0
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,156.7,115.37
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,94.81,63.08
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,43.48,11.9
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.98,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.69,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,36.65,10.69
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,88.53,60.4
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,148.8,111.57
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,211.62,165.87
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,285.93,229.56
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,353.23,287.39
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,423.26,345.79
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,492.25,400.99
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,565.4,457.48
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,625.72,503.11
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,686.5,547.86
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,744.76,587.82
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,799.38,623.39
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,846.8,653.08
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,892.19,680.82
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,933.19,703.75
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,971.66,724.51
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,1000.5,739.99
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,1025.91,753.0
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,1035.01,754.81
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,1051.09,761.22
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,1059.05,766.67
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,1063.1,769.93
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,1061.38,769.16
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,1055.68,766.02
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1041.28,759.67
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1023.09,750.86
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,997.0,736.77
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,977.03,726.56
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,832.93,631.9
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,684.48,526.06
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,759.68,586.4
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,807.58,621.98
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,753.89,585.16
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,699.02,547.75
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,638.39,502.79
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,576.05,455.51
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,509.03,404.75
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,444.11,353.7
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,372.74,295.2
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,306.23,238.83
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,234.24,177.77
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,171.03,123.16
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,104.74,67.9
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,50.95,16.65
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.42,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.13,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,51.3,19.62
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,105.65,70.13
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,172.41,126.59
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,238.13,184.55
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,314.03,250.9
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,381.06,309.34
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,452.69,369.74
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,519.6,423.98
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,587.37,477.08
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,647.98,523.66
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,708.59,568.72
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,764.35,607.77
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,819.07,645.52
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,866.41,676.98
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,911.45,706.48
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,885.03,685.53
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,840.16,651.37
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,833.85,645.38
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,828.55,639.74
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,835.29,642.7
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,839.24,643.66
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,808.57,619.78
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,760.09,583.68
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,821.8,630.47
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,865.1,663.56
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,958.56,731.51
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1018.48,772.22
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,920.04,703.24
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,799.97,616.69
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,785.93,609.96
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,773.8,603.69
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,791.55,618.53
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,793.98,621.33
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,703.39,556.71
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,614.07,489.9
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,592.11,473.83
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,563.86,451.76
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,497.36,399.3
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,433.14,347.27
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,363.24,289.26
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,298.01,233.47
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,227.65,173.04
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,165.99,119.52
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,100.01,64.93
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,48.42,18.05
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.33,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.09,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,7.9,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,17.6,8.98
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,27.31,17.62
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,38.38,27.3
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,49.46,36.84
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,61.65,47.15
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,73.96,57.38
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,251.24,206.47
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,447.26,364.38
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,421.63,342.01
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,382.51,308.75
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,420.62,337.92
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,459.21,366.79
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,548.63,435.38
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,629.14,495.77
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,655.74,513.56
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,680.76,530.29
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,666.85,518.41
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,649.66,504.26
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,618.45,479.7
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,602.82,466.39
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,677.21,522.93
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,732.88,565.16
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,797.86,614.84
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,845.72,652.19
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,856.28,660.89
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,863.24,667.28
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,845.52,654.19
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,824.9,639.19
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,789.27,614.97
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,751.81,589.24
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,709.27,558.52
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,665.62,526.63
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,623.03,495.75
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,579.18,463.34
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,568.09,455.17
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,545.69,437.54
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,478.88,384.92
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,414.77,333.13
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,346.41,275.98
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,285.51,223.41
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,216.67,164.57
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,156.84,113.11
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,96.94,63.54
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,48.01,19.93
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,16.53,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.06,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,21.94,9.6
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,50.27,34.41
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,85.6,64.2
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,119.32,93.29
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,155.47,124.16
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,190.63,153.72
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,227.42,183.96
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,254.94,205.87
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,281.59,226.45
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,395.41,317.74
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,524.32,417.28
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,577.74,455.03
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,632.13,492.88
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,650.01,503.2
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,650.45,501.36
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,642.11,491.85
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,629.19,479.13
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,529.94,405.0
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,424.68,325.14
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,480.76,367.18
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,555.42,420.44
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,560.22,423.45
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,564.31,426.55
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,493.37,374.25
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,440.59,334.71
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,576.86,438.05
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,708.14,533.08
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,757.13,569.21
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,786.11,592.36
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,736.93,558.45
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,688.02,524.93
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,653.42,501.39
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,617.26,476.31
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,610.31,473.34
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,600.44,467.42
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,486.63,381.48
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,380.85,300.25
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,334.68,265.19
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,289.99,230.01
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,242.21,191.45
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,197.04,154.07
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,150.39,115.01
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,107.96,79.04
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,63.31,42.28
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,29.07,12.45
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,12.48,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.37,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,12.31,3.48
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,31.06,20.3
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,50.43,37.19
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,74.01,57.36
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,98.33,77.92
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,123.06,98.66
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,148.63,119.83
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,181.89,146.83
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,210.2,169.36
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,283.99,228.8
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,375.07,299.9
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,357.52,283.54
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,322.32,254.01
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,409.93,321.72
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,488.07,379.97
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,529.87,409.16
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,572.37,438.53
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,592.22,451.93
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,611.3,464.93
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,805.57,605.07
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,978.13,720.17
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,778.3,578.94
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,547.56,411.24
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,540.49,407.36
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,532.83,401.35
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,543.82,410.39
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,553.61,418.49
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,599.79,454.39
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,657.99,497.76
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,647.57,491.33
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,634.5,483.57
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,617.58,473.44
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,610.21,469.71
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,517.07,401.59
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,442.42,345.97
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,401.34,315.53
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,360.41,284.41
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,305.08,241.77
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,262.17,207.97
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,220.53,174.14
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,180.5,140.88
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,137.06,104.83
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,97.46,71.65
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,61.57,41.82
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,29.76,13.75
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,12.85,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,14.03,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,32.7,17.8
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,63.97,44.7
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,100.0,75.3
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,135.53,106.04
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,174.07,138.99
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,162.81,131.04
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,130.32,104.05
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,124.11,98.48
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,117.58,92.54
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,105.41,82.25
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,93.59,72.29
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,106.06,82.17
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,118.6,91.97
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,180.44,141.8
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,244.42,192.25
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,231.11,181.18
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,217.71,170.3
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,268.9,210.58
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,338.69,264.36
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,259.41,202.24
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,198.61,154.17
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,224.99,175.08
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,251.61,195.89
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,181.29,140.58
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,112.98,86.08
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,194.24,151.38
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,278.09,217.32
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,290.18,226.48
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,318.06,247.96
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,305.44,238.5
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,292.76,229.11
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,414.96,327.02
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,526.06,412.91
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,611.29,480.84
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,667.11,524.94
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,608.19,479.76
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,549.75,434.72
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,485.8,384.69
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,423.91,334.89
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,359.63,281.31
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,298.46,228.9
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,229.86,171.52
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,169.47,120.15
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,108.67,69.92
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,59.66,28.49
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.94,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
