Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,25.0,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,72.0,39.09
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,125.43,83.0
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,192.74,139.35
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,254.89,193.71
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,323.98,252.88
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,264.39,210.81
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,144.16,114.15
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,152.49,120.77
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,160.22,126.36
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,197.68,156.02
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,247.3,194.66
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,225.17,176.14
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,212.69,165.4
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,405.5,317.16
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,600.45,461.7
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,615.1,469.14
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,627.76,476.46
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,583.68,443.36
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,552.7,419.48
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,593.66,449.93
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,634.58,479.64
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,715.4,537.98
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,777.53,582.38
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,914.24,681.4
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,1018.72,750.45
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,1003.94,740.1
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,985.6,728.79
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,773.47,583.56
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,541.36,412.27
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,466.55,358.78
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,379.88,294.21
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,262.72,204.69
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,144.11,110.99
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,328.52,261.61
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,490.67,386.86
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,245.66,196.16
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.98,6.83
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,228.88,185.49
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,401.41,318.06
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,333.17,261.57
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,271.1,210.37
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,206.09,156.2
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,149.43,108.53
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,93.13,62.59
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,46.05,23.99
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,17.4,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,28.09,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,80.8,45.36
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,135.87,91.33
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,204.34,150.17
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,269.01,207.6
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,341.4,270.48
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,406.86,327.01
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,476.31,384.77
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,541.49,437.4
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,608.3,489.54
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,667.58,533.74
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,721.35,571.17
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,775.29,607.32
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,827.82,641.74
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,872.68,669.85
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,914.99,695.78
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,952.11,717.79
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,986.09,737.46
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,1012.88,753.14
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,1035.98,766.37
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,1052.28,774.2
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,1064.6,779.57
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,1071.29,782.95
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,1073.9,783.9
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,1068.36,779.82
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1058.78,773.38
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1043.6,764.13
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1024.55,752.54
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,997.69,734.55
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,967.47,714.49
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,932.21,693.34
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,893.97,670.07
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,847.09,639.9
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,804.73,612.56
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,752.18,576.99
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,698.3,540.11
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,636.99,495.82
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,576.01,450.25
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,510.57,400.13
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,447.65,350.31
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,378.8,294.53
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,314.03,240.23
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,243.82,181.31
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,181.43,127.87
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,116.88,74.62
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,65.83,32.91
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,20.47,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,23.39,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,59.14,35.69
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,109.29,76.57
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,168.0,125.82
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,223.36,174.04
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,284.7,226.67
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,345.0,277.51
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,410.02,330.84
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,469.38,378.34
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,531.24,426.47
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,593.0,473.05
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,651.04,515.75
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,706.16,554.52
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,761.47,592.47
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,806.45,622.08
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,849.76,650.11
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,888.08,674.65
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,924.2,697.52
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,951.98,714.31
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,976.74,729.07
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,989.58,735.87
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,1006.93,745.86
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,1015.41,751.48
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,1020.26,754.9
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,1031.12,762.49
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,1037.3,767.07
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,949.01,708.26
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,846.64,636.0
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,836.8,631.29
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,823.57,623.62
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,819.66,623.61
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,806.79,617.29
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,779.02,598.67
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,746.58,576.57
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,691.56,537.7
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,636.2,497.7
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,531.15,418.43
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,442.86,350.24
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,391.92,311.45
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,334.84,266.61
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,291.91,231.16
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,242.68,189.65
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,222.19,168.3
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,192.26,136.41
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,123.87,79.73
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,70.1,36.28
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,22.13,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,30.91,1.03
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,87.5,51.09
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,143.86,98.03
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,213.3,157.91
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,277.58,215.39
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,348.25,276.81
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,415.38,332.63
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,485.29,387.77
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,548.95,435.59
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,613.53,481.53
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,673.61,524.61
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,733.33,565.15
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,787.71,598.92
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,833.9,626.46
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,879.09,658.37
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,921.81,688.43
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,958.72,713.16
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,992.46,735.68
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1019.32,753.85
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1042.55,769.8
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,1058.59,781.76
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,1070.66,791.27
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,1076.07,795.51
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,1077.42,797.32
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,1073.12,794.06
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,1064.79,788.34
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,1049.03,778.48
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1029.46,766.27
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,1002.48,749.66
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,972.16,730.81
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,897.46,682.14
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,821.19,631.66
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,822.83,634.64
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,811.4,627.9
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,757.8,590.13
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,702.91,551.37
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,641.98,505.8
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,581.24,459.29
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,515.98,409.33
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,451.16,357.98
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,380.37,299.66
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,314.28,243.53
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,244.74,184.53
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,183.01,131.13
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,116.64,76.33
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,63.79,34.11
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,21.1,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,32.53,5.65
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,89.84,53.9
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,146.6,101.23
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,216.19,161.42
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,282.22,220.35
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,355.57,284.33
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,422.7,340.9
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,492.34,396.97
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,556.47,446.57
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,621.36,494.56
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,681.22,539.33
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,740.64,581.83
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,795.42,617.91
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,848.64,652.28
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,887.17,677.33
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,929.97,705.29
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,968.21,728.58
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1003.5,749.79
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1030.49,766.23
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1053.81,780.39
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,1069.74,789.11
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,1081.7,795.46
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,1087.09,799.28
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,1088.39,800.7
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,1084.43,798.93
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,1076.38,794.71
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,1061.38,784.86
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,1042.46,772.66
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,1017.2,755.03
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,988.32,735.21
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,952.8,713.21
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,914.2,689.09
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,870.1,659.82
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,823.55,628.74
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,775.54,595.87
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,719.8,557.26
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,659.27,513.5
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,598.48,467.99
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,531.69,417.46
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,466.35,366.22
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,395.53,308.35
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,328.22,251.54
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,257.06,191.37
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,193.38,136.39
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,125.27,80.47
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,71.72,38.1
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,23.89,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.14,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,12.3,4.65
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,24.66,15.59
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,37.05,26.57
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,51.27,39.03
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,65.76,51.57
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,61.89,48.12
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,58.33,44.92
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,78.08,61.56
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,98.29,78.34
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,54.83,41.27
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,12.35,4.93
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,49.1,36.14
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,86.11,67.01
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,79.39,61.21
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,72.74,55.55
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,59.86,44.71
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,46.99,33.89
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,80.84,62.06
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,115.68,90.7
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,125.94,99.0
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,136.24,107.36
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,136.26,107.31
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,136.26,107.29
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,121.33,94.9
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,106.5,82.64
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,91.81,70.66
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,77.28,58.78
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,81.72,62.52
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,86.23,66.32
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,80.33,61.67
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,74.51,57.06
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,77.15,59.4
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,79.8,61.75
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,73.98,57.15
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,68.17,52.52
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,50.38,37.55
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,32.65,22.48
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,28.65,19.18
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,24.67,15.83
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,21.13,12.83
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,17.59,9.78
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,13.18,5.91
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.78,2.01
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.7,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.63,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.31,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.87,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.75,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.51,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.26,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.02,0.64
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,8.79,2.22
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,20.25,12.46
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,31.74,22.63
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,31.31,22.11
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,30.89,21.6
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,80.21,64.54
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,131.64,108.49
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,197.92,164.38
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,279.07,231.12
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,183.35,150.92
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,101.72,81.62
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,137.87,112.01
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,174.69,142.33
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,225.67,184.29
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,277.71,226.42
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,170.45,138.06
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,67.52,51.76
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,145.0,116.97
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,225.17,182.8
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,178.91,144.58
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,133.41,106.93
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,164.51,132.97
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,195.87,158.88
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,165.26,133.59
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,135.11,108.65
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,189.14,153.96
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,243.94,199.1
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,197.4,160.91
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,152.06,123.53
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,157.6,128.64
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,163.11,133.63
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,164.8,135.53
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,166.12,137.12
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,146.53,121.08
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,127.51,105.39
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,107.78,88.69
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,88.4,72.05
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,69.53,55.66
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,50.79,39.08
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,34.06,23.98
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,17.61,8.96
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.79,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,36.55,14.97
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,97.98,63.43
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,154.77,112.24
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,223.58,173.83
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,290.51,235.32
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,365.53,303.15
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,433.8,364.12
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,505.56,426.09
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,572.96,482.8
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,643.7,540.45
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,705.06,588.2
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,765.88,632.88
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,822.82,672.88
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,871.78,706.22
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,917.56,737.7
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,960.6,766.83
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,997.38,790.38
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1030.79,811.33
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,1057.21,828.77
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,1079.8,843.63
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,1095.49,852.25
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,1107.06,858.16
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,1112.32,861.47
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1113.39,862.12
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,1109.1,858.08
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1100.6,851.36
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1084.6,840.84
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,1064.6,827.72
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,1039.02,810.74
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,1009.66,791.28
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,973.24,766.48
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,933.66,739.36
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,887.53,707.35
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,838.93,673.3
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,785.1,635.95
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,734.46,600.46
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,671.65,551.97
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,608.68,501.7
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,541.78,447.06
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,476.17,391.78
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,404.36,329.36
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,336.66,268.78
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,264.56,204.75
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,199.69,146.14
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,132.05,87.9
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,77.75,43.65
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,25.47,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,11.82,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,44.16,20.94
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,103.17,65.61
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,161.0,114.93
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,230.5,176.3
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,296.91,236.08
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,370.66,300.75
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,437.36,358.36
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,507.41,416.66
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,574.12,470.39
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,642.19,523.36
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,702.33,569.38
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,761.72,612.38
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,809.48,645.44
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,860.62,680.66
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,906.41,712.25
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,949.53,741.79
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,985.89,765.47
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,1018.94,786.81
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,1046.09,805.15
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,1069.46,821.04
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,1085.9,830.78
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,1098.28,837.92
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,1104.51,842.22
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,1106.55,843.91
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,1101.27,839.25
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,1091.84,832.0
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,1076.32,821.96
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1056.81,809.37
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,1029.13,791.58
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,997.91,771.37
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,961.8,747.37
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,922.57,721.09
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,875.28,689.05
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,825.9,655.36
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,778.11,621.5
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,722.65,581.68
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,660.12,533.89
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,597.68,484.83
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,530.83,431.34
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,465.42,377.3
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,395.16,317.79
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,328.24,259.3
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,257.85,197.46
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,194.55,140.94
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,128.37,84.45
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,75.07,41.64
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,24.72,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,10.2,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,44.87,23.12
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,94.38,62.42
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,148.12,107.82
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,212.69,164.35
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,279.56,223.68
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,352.95,287.92
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,419.07,344.62
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,488.81,402.34
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,555.87,456.22
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,625.53,510.37
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,685.12,555.85
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,741.63,597.94
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,797.91,636.24
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,853.23,672.96
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,898.59,704.25
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,941.48,733.62
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,979.85,758.63
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,1005.33,774.57
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,1031.46,790.61
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,1053.99,804.16
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,1072.61,815.1
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,1087.44,823.57
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,1092.87,826.95
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,1094.24,827.81
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,1091.87,826.8
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,1085.37,823.15
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,1068.97,812.45
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,1048.68,799.26
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,1023.49,782.78
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,994.63,763.82
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,958.34,739.27
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,919.01,712.55
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,874.13,682.08
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,833.11,654.17
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,778.25,616.22
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,721.98,576.69
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,659.93,528.92
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,597.91,480.1
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,531.2,427.16
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,466.58,374.26
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,394.78,314.18
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,327.46,256.08
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,256.54,194.59
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,192.88,138.55
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,127.03,83.25
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,74.56,41.93
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,25.26,1.69
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
