Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,46.05,24.9
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,97.8,63.59
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,151.06,108.03
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,215.07,163.37
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,279.96,220.12
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,349.27,279.5
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,364.49,295.35
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,369.77,300.87
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,479.4,389.73
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,612.51,494.18
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,670.92,538.46
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,729.1,582.02
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,724.8,575.27
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,702.08,554.73
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,814.01,639.54
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,921.62,715.81
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,958.89,739.7
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,993.25,761.85
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1019.2,778.89
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1030.5,785.89
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1045.85,794.74
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1057.41,801.05
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,1061.53,803.21
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,1061.78,802.91
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,1061.19,802.62
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1044.76,791.66
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,1028.02,780.7
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,1007.69,767.35
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,979.26,748.47
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,947.8,727.5
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,911.84,704.39
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,873.26,679.25
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,831.9,650.89
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,784.0,617.52
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,730.35,579.58
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,675.94,539.62
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,616.22,493.74
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,556.8,447.09
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,492.01,395.74
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,429.41,344.72
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,364.8,290.21
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,303.3,236.92
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,236.01,179.04
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,174.36,125.75
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,114.39,76.08
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,66.77,39.03
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,24.31,3.54
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,33.71,19.64
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,61.49,42.76
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,95.29,71.01
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,133.3,103.19
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,173.28,136.94
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,223.21,178.63
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,240.86,193.67
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,260.16,209.06
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,275.53,220.59
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,279.22,222.38
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,373.59,297.39
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,478.27,378.18
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,407.58,320.6
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,325.89,254.33
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,222.79,173.76
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,115.49,87.91
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,359.46,282.24
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,597.96,459.95
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,676.08,515.96
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,739.87,562.14
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,764.34,578.63
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,787.47,594.42
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,691.09,523.28
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,575.51,437.54
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,703.21,535.0
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,825.51,624.75
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,812.46,615.18
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,797.24,605.1
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,685.18,523.63
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,576.17,442.73
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,607.02,467.76
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,618.54,478.06
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,588.31,456.58
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,556.84,434.2
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,507.92,398.54
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,460.13,363.21
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,511.29,405.58
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,535.88,425.43
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,427.43,339.95
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,331.83,263.88
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,279.48,220.76
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,231.65,180.62
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,181.05,138.63
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,134.91,99.81
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,90.14,62.72
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,51.95,32.02
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,21.16,4.37
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.52,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,48.15,28.08
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,99.98,67.12
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,152.17,111.18
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,214.24,165.3
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,274.39,218.77
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,344.27,279.59
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,406.36,332.7
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,471.83,386.91
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,533.18,436.09
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,595.97,484.74
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,652.62,526.94
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,709.19,567.68
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,758.64,601.93
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,806.38,633.34
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,639.42,502.69
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,411.8,322.35
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,426.47,333.28
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,440.9,342.76
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,589.93,455.89
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,744.16,566.52
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,742.92,562.94
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,739.66,559.44
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,708.15,535.35
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,657.93,498.59
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,639.18,484.76
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,619.59,470.08
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,578.46,440.12
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,537.41,410.15
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,524.67,401.55
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,511.26,392.24
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,426.23,329.99
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,358.54,279.56
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,304.24,238.58
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,241.17,189.89
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,173.45,136.93
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,108.11,84.37
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,67.27,50.94
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,27.35,17.58
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,37.06,25.98
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,46.79,34.42
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,39.69,28.46
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,32.61,22.45
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,25.97,16.79
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,19.35,11.04
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.18,5.59
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.16
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.38,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.9,1.1
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.64
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,15.82,8.16
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,20.68,12.37
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,25.54,16.52
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,51.23,38.55
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,77.14,60.43
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,78.89,61.53
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,80.66,62.69
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,74.41,57.26
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,68.21,51.91
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,152.66,121.6
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,240.93,192.09
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,203.68,161.55
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,166.49,131.31
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,179.31,141.55
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,192.24,151.74
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,219.6,173.33
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,247.26,194.9
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,222.35,174.66
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,197.56,154.71
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,220.11,172.68
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,242.77,190.55
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,217.2,170.47
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,191.81,150.52
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,193.58,152.13
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,195.32,153.67
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,168.19,132.03
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,141.43,110.55
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,123.3,96.2
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,105.33,81.84
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,97.07,75.22
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,88.84,68.6
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,62.88,47.2
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,37.12,25.74
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,48.18,35.18
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,59.25,44.64
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,51.69,38.48
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,44.14,32.26
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,37.92,27.04
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,31.72,21.77
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,25.53,16.47
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,19.35,11.09
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,13.62,6.01
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,0.93
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,22.06,1.48
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,60.73,32.02
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,116.23,73.32
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,173.33,121.87
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,240.29,180.68
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,304.45,238.17
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,374.39,299.42
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,330.83,268.8
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,232.08,188.22
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,307.32,249.14
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,382.66,308.63
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,572.65,461.4
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,759.18,604.53
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,814.63,641.54
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,868.57,677.67
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,914.23,708.4
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,957.19,737.01
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,994.52,761.53
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1028.48,783.66
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1054.83,800.19
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1077.36,814.27
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1093.07,822.62
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1104.63,828.32
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1109.83,831.51
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1110.81,832.11
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1105.12,828.44
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1095.27,822.2
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1079.22,811.26
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1059.17,797.82
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1032.39,780.63
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1002.0,761.04
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,965.74,738.5
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,926.32,713.61
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,880.94,682.99
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,833.08,650.37
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,779.49,613.99
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,728.78,579.21
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,667.33,532.63
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,605.46,484.55
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,538.91,431.75
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,473.46,378.16
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,403.99,319.84
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,337.63,262.28
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,266.93,200.79
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,202.85,144.11
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,136.96,88.16
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,82.55,45.31
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,26.12,7.22
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,26.39,5.8
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,68.58,38.28
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,126.96,83.04
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,186.12,134.54
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,254.84,196.16
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,319.92,255.25
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,389.87,317.06
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,456.27,374.53
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,524.64,431.59
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,587.76,482.51
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,651.05,531.79
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,710.36,577.1
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,768.87,619.57
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,820.8,654.36
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,870.7,687.04
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,907.71,709.63
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,949.02,734.94
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,983.76,755.22
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1015.19,772.98
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1041.15,788.31
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1063.44,801.13
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1078.35,807.56
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1089.31,811.47
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1094.25,813.05
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1095.13,812.15
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1090.84,807.27
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1082.47,799.98
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1066.69,788.86
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1047.03,775.44
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,1021.02,758.02
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,991.39,738.36
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,955.28,714.5
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,916.14,688.64
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,871.35,659.61
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,830.18,632.87
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,776.4,597.09
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,721.14,559.41
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,660.85,515.74
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,600.1,470.45
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,533.55,419.77
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,468.28,368.26
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,399.71,311.8
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,334.05,255.95
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,264.41,196.71
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,201.25,141.94
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,135.84,87.53
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,82.01,45.78
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,33.1,12.03
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,27.03,8.33
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,68.78,39.47
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,125.91,83.24
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,184.07,133.49
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,251.67,193.26
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,316.68,251.2
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,387.33,312.28
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,452.89,368.31
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,520.39,424.02
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,583.95,474.14
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,648.15,522.98
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,706.39,566.3
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,763.79,606.74
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,814.85,640.91
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,863.77,673.06
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,900.15,696.92
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,940.71,723.63
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,973.09,743.53
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,1001.96,761.0
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1026.48,776.53
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1047.37,789.7
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1059.62,796.18
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1067.87,800.21
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1071.58,802.9
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1071.36,803.16
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1062.24,796.18
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,1049.33,786.88
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,1032.13,775.93
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1022.26,770.04
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,990.06,749.49
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,955.01,727.07
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,917.71,703.96
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,877.78,678.75
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,828.11,645.09
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,781.32,613.16
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,722.24,571.08
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,661.9,526.73
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,554.49,443.5
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,455.37,365.3
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,443.76,356.86
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,422.46,338.33
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,353.27,280.62
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,288.83,226.22
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,226.18,172.87
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,170.2,124.67
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,113.98,77.96
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,68.37,42.29
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,28.88,12.65
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.19,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,15.86,5.06
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,36.09,24.12
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,58.9,43.79
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,84.84,65.91
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,112.86,89.75
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,142.05,114.39
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,173.15,140.36
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,159.69,129.07
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,137.24,109.74
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,185.7,149.13
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,245.02,196.5
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,272.27,217.9
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,299.96,239.56
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,302.08,240.06
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,303.31,239.9
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,361.47,285.16
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,421.56,331.09
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,492.22,384.64
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,550.51,428.09
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,660.06,511.69
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,757.19,584.44
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,605.08,467.66
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,447.98,345.13
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,412.94,318.56
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,377.72,291.41
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,397.16,306.49
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,416.33,321.2
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,428.15,330.36
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,439.45,339.14
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,390.54,301.86
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,342.5,265.12
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,340.69,264.59
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,338.49,263.76
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,427.36,334.57
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,495.56,387.92
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,354.21,279.03
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,205.36,161.3
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,148.92,116.63
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,94.33,72.46
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,139.81,110.46
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,180.15,143.71
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,154.25,122.59
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,129.15,101.99
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,103.35,80.78
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,77.24,59.04
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,55.65,40.74
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,35.22,23.36
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,20.23,8.98
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.46,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.82,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.19,3.61
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,29.53,18.57
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,45.95,32.77
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,65.72,49.73
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,85.72,66.67
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,107.34,84.57
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,130.07,103.27
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,112.13,88.2
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,93.48,72.45
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,179.18,142.75
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,267.06,213.16
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,230.37,182.47
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,183.92,143.99
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,193.44,151.05
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,203.06,158.1
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,289.8,226.51
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,370.54,288.91
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,385.41,299.22
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,400.28,309.61
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,299.44,231.61
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,190.46,146.18
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,192.97,148.16
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,195.44,149.99
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,343.3,265.1
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,485.17,371.89
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,523.57,400.81
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,577.5,441.02
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,445.45,342.25
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,317.16,244.13
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,351.85,271.37
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,371.01,286.41
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,335.93,260.12
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,301.45,234.2
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,262.62,204.36
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,236.61,184.35
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,187.29,145.97
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,139.38,108.11
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,159.61,124.97
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,179.22,141.2
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,150.64,118.37
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,123.12,96.3
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,106.58,83.06
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,90.14,69.69
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,73.35,55.93
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,56.68,41.99
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,41.51,29.0
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.02
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,15.4,5.65
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.56
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,24.68,15.07
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,37.07,26.02
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,52.19,39.23
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,67.43,52.39
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,78.69,61.93
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,89.98,71.35
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,52.56,39.38
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,15.86,7.94
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,196.33,160.65
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,389.99,316.26
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,498.32,402.35
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,622.59,498.76
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,588.47,468.56
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,541.28,428.68
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,513.04,404.87
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,465.88,366.41
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,748.12,587.52
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,997.03,764.7
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1023.22,780.94
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1045.84,797.12
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1065.03,810.0
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1080.46,820.41
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1085.59,825.05
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1086.66,827.11
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1083.95,826.71
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1077.08,823.55
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1061.85,814.3
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1042.69,802.4
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,858.06,670.96
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,650.01,509.4
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,808.04,639.02
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,913.52,720.3
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,869.63,689.18
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,823.09,656.56
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,770.62,619.74
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,716.5,581.15
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,657.95,535.05
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,601.24,489.18
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,536.04,436.03
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,471.67,381.93
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,403.03,322.77
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,337.21,264.27
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,268.35,202.49
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,204.5,144.76
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,138.89,88.69
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,84.47,46.2
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,34.65,14.33
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
