Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,38.38,17.79
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,84.14,48.55
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,145.34,96.97
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,206.05,151.7
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,274.91,215.38
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,341.69,277.46
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,412.3,341.46
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,478.96,400.1
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,547.39,458.01
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,610.95,510.06
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,674.7,560.4
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,728.99,601.65
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,785.47,641.04
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,837.11,675.81
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,886.6,708.27
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,929.68,735.49
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,969.79,760.14
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1004.34,780.52
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1035.4,798.23
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1059.9,810.72
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1080.48,820.42
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1094.98,827.24
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1105.37,831.45
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1109.05,831.4
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1108.53,828.8
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1102.69,822.93
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1092.65,814.56
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1076.08,803.62
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1055.52,790.26
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1027.62,772.83
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,996.09,753.04
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,959.84,729.44
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,920.44,703.65
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,874.55,672.53
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,826.2,639.5
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,773.04,603.46
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,718.28,565.76
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,657.7,520.69
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,599.55,476.09
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,534.14,424.95
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,469.68,372.82
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,400.9,315.15
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,335.12,258.19
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,265.69,198.24
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,202.64,142.77
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,138.18,88.44
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,84.34,46.63
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,35.25,15.28
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,38.23,17.37
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,83.24,46.78
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,142.65,93.08
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,202.22,145.62
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,270.38,206.98
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,335.93,266.0
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,405.84,327.03
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,471.22,382.8
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,538.32,437.93
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,601.24,487.91
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,661.0,533.91
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,718.13,577.11
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,774.05,616.23
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,823.98,650.4
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,871.68,682.57
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,915.14,710.66
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,955.73,736.4
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,989.44,757.52
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1019.67,776.18
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1043.72,791.69
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1063.94,804.67
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1078.26,812.66
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1088.5,818.03
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1092.04,820.19
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1091.43,819.76
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1084.64,814.21
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1073.76,806.1
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1056.88,795.22
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1036.11,781.83
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1007.89,763.85
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,976.27,743.5
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,939.76,719.3
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,900.22,692.88
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,852.61,660.53
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,803.12,626.52
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,750.41,590.46
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,700.45,555.29
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,637.27,506.74
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,574.83,457.7
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,511.06,407.28
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,448.64,356.31
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,378.33,297.71
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,313.11,241.86
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,246.84,184.38
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,187.0,132.13
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,125.17,81.47
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,74.58,43.36
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,32.45,16.16
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.91,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.91,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,42.87,22.46
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,87.7,52.58
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,148.07,100.54
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,209.11,155.66
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,278.29,219.66
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,344.17,281.08
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,414.22,344.73
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,481.11,404.65
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,549.91,464.35
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,612.63,516.37
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,675.19,566.48
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,734.67,612.31
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,793.14,654.75
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,845.59,690.71
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,888.95,719.19
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,932.8,748.91
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,973.84,776.15
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1008.57,797.55
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1039.91,816.34
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1064.75,831.92
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1085.78,844.88
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1100.9,852.23
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1111.98,856.89
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1116.44,858.72
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1116.77,857.92
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1112.36,853.03
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1103.75,845.51
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1086.65,833.48
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1065.6,818.95
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1039.51,799.66
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1009.61,777.94
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,972.33,752.63
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,931.92,725.16
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,886.65,694.58
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,838.75,661.9
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,784.41,624.99
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,732.65,588.77
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,671.58,542.37
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,609.95,494.23
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,543.55,441.25
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,478.1,387.21
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,408.99,327.83
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,342.2,268.71
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,272.03,206.8
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,207.78,149.26
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,142.2,92.98
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,87.39,49.88
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,37.2,17.8
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.06,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,42.84,21.87
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,88.53,52.79
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,147.53,100.41
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,207.08,154.02
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,274.27,215.62
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,338.98,274.99
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,407.4,335.86
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,472.52,392.53
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,539.24,448.52
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,601.96,499.45
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,664.94,548.88
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,722.26,592.46
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,778.49,632.61
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,823.83,662.2
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,872.17,693.51
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,914.88,721.52
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,954.76,747.26
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,987.66,768.34
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1016.98,786.91
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1041.4,803.16
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1062.1,816.96
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1029.93,793.19
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,988.68,763.12
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,991.15,765.31
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,990.33,764.92
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,962.39,743.3
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,931.36,719.76
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,915.89,709.67
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,897.64,697.5
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,946.6,736.28
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,974.58,756.72
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,886.11,694.84
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,794.75,628.34
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,698.45,556.09
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,601.95,482.19
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,505.21,407.46
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,407.48,330.4
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,428.29,349.03
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,429.54,350.84
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,337.64,276.32
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,252.08,206.45
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,214.94,175.89
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,180.07,146.68
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,145.45,117.2
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,112.6,88.85
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,79.67,60.57
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,51.78,36.88
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,29.34,17.7
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,40.76,23.47
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,80.13,48.35
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,142.15,94.79
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,199.76,145.23
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,265.44,204.14
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,331.82,263.95
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,405.84,329.48
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,423.5,347.54
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,415.89,342.11
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,533.3,438.31
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,660.81,540.13
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,717.12,583.5
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,772.17,623.05
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,725.57,582.49
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,629.42,502.27
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,798.51,636.23
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,951.66,746.86
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,864.93,680.52
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,727.6,570.58
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,633.18,498.16
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,532.49,418.94
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,715.44,562.01
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,884.0,688.9
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,687.35,538.95
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,470.5,369.08
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,387.67,305.48
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,292.3,230.52
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,269.86,213.03
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,247.55,195.45
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,537.01,429.88
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,789.41,624.01
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,555.54,442.21
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,323.5,255.96
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,442.12,353.72
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,548.86,439.46
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,397.8,320.0
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,259.88,208.33
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,448.51,366.44
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,575.1,468.17
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,443.68,361.19
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,331.64,269.42
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,283.83,228.85
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,238.67,189.81
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,191.61,149.07
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,147.38,110.45
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,120.58,82.73
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,83.39,48.2
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,37.27,18.94
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.2,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.65
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,46.49,23.81
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,93.23,54.44
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,153.79,102.33
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,214.7,156.7
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,282.92,218.82
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,349.85,279.67
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,420.24,342.0
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,485.99,398.54
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,553.28,454.18
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,616.64,504.73
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,676.97,551.23
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,734.33,594.79
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,790.35,634.1
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,841.58,668.34
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,890.68,700.49
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,933.17,728.83
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,972.63,754.86
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1006.85,776.16
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1037.58,794.99
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1061.78,810.87
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1082.05,824.21
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1096.21,832.05
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1106.23,837.28
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1109.54,839.25
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1108.62,838.62
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,797.85,620.6
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,419.61,327.67
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,472.33,370.79
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,538.58,421.65
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,400.5,316.05
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,269.43,213.22
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,216.09,171.61
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,163.82,129.88
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,410.12,333.16
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,613.0,491.99
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,550.06,442.41
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,490.17,395.93
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,363.14,294.79
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,250.78,203.34
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,287.15,234.67
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,309.84,252.85
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,266.49,216.4
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,224.82,180.83
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,224.5,173.72
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,199.55,142.15
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,137.26,88.77
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,84.45,47.57
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,36.65,18.01
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.76,2.98
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,49.52,26.48
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,96.45,57.61
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,157.48,106.53
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,218.59,161.91
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,286.99,225.39
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,292.88,240.54
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,267.54,224.05
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,403.53,340.08
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,561.69,474.45
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,626.58,529.94
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,688.58,582.09
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,747.34,629.79
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,804.8,673.26
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,733.43,612.04
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,610.25,506.3
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,807.14,669.84
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,991.37,810.1
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1025.25,831.64
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1055.47,851.04
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1079.89,867.71
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1100.3,881.52
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1025.15,823.94
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,917.24,736.86
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1036.55,830.38
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1127.01,894.58
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1120.2,888.9
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1109.17,880.93
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1092.48,869.07
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1071.73,854.42
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1043.78,834.66
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1012.2,812.32
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,975.58,785.95
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,935.7,757.16
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,889.21,723.63
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,840.28,688.05
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,786.53,649.42
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,731.04,608.28
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,673.04,561.23
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,610.85,509.8
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,544.47,454.24
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,478.91,397.65
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,408.86,335.12
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,341.43,273.44
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,271.83,209.6
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,207.89,150.73
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,143.47,94.53
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,89.14,51.56
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,39.2,20.36
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.49,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.36,3.47
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,49.66,25.59
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,98.16,58.54
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,158.3,108.02
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,218.93,162.96
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,287.17,225.27
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,351.89,283.88
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,419.75,343.02
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,484.21,396.67
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,550.04,448.38
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,611.35,494.09
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,672.15,536.88
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,724.04,572.75
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,777.92,606.93
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,825.39,635.44
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,870.1,661.51
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,911.29,688.89
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,949.59,714.44
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,978.37,733.74
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1003.24,750.62
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1025.85,766.38
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1044.8,779.87
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1055.09,787.47
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1061.33,792.56
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1064.17,795.11
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1063.14,795.32
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1055.27,790.66
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1043.63,783.63
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,991.93,750.71
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,918.28,700.83
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,864.18,663.34
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,812.11,626.42
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,817.88,634.12
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,815.21,635.2
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,805.47,630.84
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,784.32,617.52
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,731.55,580.32
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,679.57,542.11
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,621.06,498.07
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,562.44,452.68
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,499.04,402.52
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,437.23,352.0
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,372.41,297.1
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,310.93,243.51
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,246.82,187.8
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,188.91,137.04
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,130.63,87.87
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,80.09,48.45
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,37.33,20.85
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.51,0.66
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.52
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.16,18.36
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,46.86,35.15
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,65.94,52.12
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,86.65,69.94
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,108.48,88.51
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,153.02,125.78
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,200.49,165.37
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,232.31,191.63
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,264.8,217.99
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,252.34,206.68
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,235.82,191.8
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,306.63,249.24
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,381.7,308.83
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,473.53,380.7
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,572.68,456.24
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,522.87,414.86
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,465.73,368.02
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,724.31,572.42
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,957.94,744.43
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,981.76,757.93
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1002.34,770.54
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,905.9,698.09
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,784.98,603.9
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,783.6,603.26
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,780.4,600.76
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,912.24,701.54
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,1020.62,778.14
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,950.3,728.38
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,868.8,667.03
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,809.32,624.21
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,750.17,580.96
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,722.1,561.53
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,692.33,540.54
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,644.05,505.67
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,606.33,478.06
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,610.33,483.37
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,594.58,473.21
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,484.73,386.53
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,382.25,304.85
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,362.16,289.64
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,335.84,268.09
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,285.16,225.91
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,238.55,186.72
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,191.16,146.84
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,147.5,109.93
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,105.21,75.06
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,68.41,45.96
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,37.12,23.07
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,17.36,2.25
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,20.52,9.62
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,36.79,24.8
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,58.77,43.32
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,83.27,63.97
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,110.32,86.82
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,139.68,111.62
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,103.46,82.01
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,46.37
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,105.09,83.28
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,150.16,120.27
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,138.63,110.09
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,126.91,99.93
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,208.88,166.6
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,304.06,241.79
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,225.49,178.6
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,140.74,109.95
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,142.19,111.11
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,143.68,112.17
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,170.58,133.49
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,197.82,154.79
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,200.43,156.68
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,202.99,158.62
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,189.56,147.95
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,176.11,137.27
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,220.3,172.34
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,264.92,207.28
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,405.07,316.07
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,533.98,412.42
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,440.79,341.58
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,349.27,271.58
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,289.77,226.23
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,245.21,191.74
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,134.76,104.35
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.77
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,381.53,309.48
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,698.46,549.28
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,466.48,370.07
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,256.99,202.97
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,445.67,357.79
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,570.9,454.42
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,509.7,404.81
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,449.27,355.42
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,386.07,301.69
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,324.65,247.92
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,259.32,191.28
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,199.11,138.52
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,137.56,87.13
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,85.06,47.28
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,37.49,19.15
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.14,3.54
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.1,11.21
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,54.83,29.92
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,102.34,62.06
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,161.61,109.88
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,221.17,163.04
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,287.41,223.03
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,351.55,281.41
