Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,419.99,342.13
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,484.39,397.67
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,550.28,452.51
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,611.57,502.12
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,672.84,550.16
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,729.56,593.11
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,780.24,628.95
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,827.97,660.64
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,873.08,689.76
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,914.88,714.97
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,953.85,737.38
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,984.5,753.28
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1011.47,766.08
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1035.03,780.33
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1054.91,792.15
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1068.04,798.09
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1077.24,801.59
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1080.47,802.83
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1079.74,801.68
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1071.07,794.05
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1058.56,784.18
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1041.77,771.81
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1021.3,757.16
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,944.3,706.08
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,848.2,639.23
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,797.64,604.74
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,746.74,569.11
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,693.4,531.33
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,640.77,493.58
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,645.44,500.32
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,642.35,500.07
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,580.98,454.74
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,520.69,409.48
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,408.44,323.22
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,313.12,248.8
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,267.91,212.36
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,225.8,177.58
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,182.78,141.98
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,142.07,107.7
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,101.04,73.79
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,66.97,46.56
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,38.19,24.86
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.0,5.66
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.82,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.77,13.09
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,56.66,32.16
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,102.73,63.75
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,160.14,110.33
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,218.13,161.9
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,282.78,220.08
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,345.43,276.04
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,411.69,333.37
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,475.28,387.38
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,540.02,440.48
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,599.91,488.08
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,659.76,534.13
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,715.44,575.42
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,770.03,613.82
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,819.82,647.04
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,860.79,673.45
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,901.19,699.17
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,938.83,722.66
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,971.71,742.65
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1001.32,760.29
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1024.57,774.56
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1044.18,786.44
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1057.57,793.28
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1067.12,797.71
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1070.26,799.04
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1069.47,797.98
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1063.74,792.89
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1054.08,785.41
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1037.14,774.76
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1016.46,761.78
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,990.26,745.18
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,960.62,726.31
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,924.56,703.02
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,885.57,677.62
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,841.75,648.64
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,801.06,621.61
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,748.29,586.39
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,694.1,547.88
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,636.07,504.35
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,577.6,459.19
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,514.32,409.22
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,452.12,358.47
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,386.03,302.52
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,323.07,247.7
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,257.25,190.73
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,196.93,138.03
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,136.65,87.88
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,85.75,49.45
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,39.15,21.48
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.79,6.47
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.51,14.96
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,55.03,33.11
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,97.71,63.97
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,149.08,106.42
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,201.55,152.19
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,260.36,204.7
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,336.12,270.73
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,422.06,344.17
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,486.41,399.48
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,551.71,453.84
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,612.84,502.31
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,673.87,549.02
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,729.94,591.17
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,784.77,630.12
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,827.94,659.24
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,873.85,690.02
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,915.35,718.1
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,954.04,743.93
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,985.59,763.47
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1013.67,780.51
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,995.67,766.48
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,950.22,731.94
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,1024.59,783.61
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1075.98,815.83
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1079.09,816.57
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1078.23,815.17
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,1013.93,769.97
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,923.77,703.02
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,988.67,752.28
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1022.69,774.62
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,948.04,722.34
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,857.46,656.77
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,837.72,644.94
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,813.09,628.96
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,684.53,533.27
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,562.22,440.34
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,607.96,479.94
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,630.94,500.52
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,515.21,410.44
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,412.21,329.29
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,403.45,323.1
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,377.78,301.69
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,322.51,255.26
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,270.91,211.2
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,218.49,166.39
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,169.16,123.72
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,119.64,82.51
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,76.49,48.85
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,39.11,23.94
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.33,8.25
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.46,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.66
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,62.91,35.15
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,112.36,68.89
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,173.06,118.42
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,234.49,173.41
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,302.16,234.57
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,348.57,278.4
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,393.53,319.3
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,450.54,368.12
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,507.77,415.13
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,569.52,464.25
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,632.47,512.67
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,714.94,574.38
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,796.42,631.61
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,845.47,663.23
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,892.11,692.81
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,932.95,717.84
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,970.74,740.44
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1002.55,759.23
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1030.79,775.55
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1053.34,789.55
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1072.05,801.1
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1085.34,807.71
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1094.58,811.82
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1097.74,813.66
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1096.79,813.04
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1089.24,806.79
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1077.64,798.12
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1060.08,786.65
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1038.65,772.81
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1011.16,755.63
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,980.19,736.16
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,943.05,711.99
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,902.87,685.71
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,857.56,656.17
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,809.92,624.69
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,756.53,588.36
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,705.22,551.62
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,645.61,507.16
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,585.58,461.15
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,521.06,410.7
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,457.53,359.32
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,391.0,303.41
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,326.26,247.52
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,259.78,190.35
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,198.55,137.14
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,137.56,86.55
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,85.75,47.85
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,38.59,20.72
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.57,8.26
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.54,16.36
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,61.82,35.33
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,109.35,67.84
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,167.94,115.03
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,226.66,166.44
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,291.71,223.67
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,355.69,279.44
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,423.4,336.4
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,486.69,388.6
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,550.73,439.43
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,611.57,486.26
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,672.32,531.43
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,727.24,570.99
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,780.87,607.45
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,822.41,634.06
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,866.18,661.99
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,906.61,687.26
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,944.23,710.41
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,976.04,729.52
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1004.53,746.4
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1027.13,760.25
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1046.07,771.82
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1058.78,777.99
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1067.64,781.82
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1070.59,783.51
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1069.63,782.89
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1062.75,778.65
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1051.99,772.1
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1034.95,761.64
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1014.21,748.9
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,987.54,730.96
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,957.51,710.9
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,921.09,687.43
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,881.8,661.98
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,837.75,633.59
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,796.89,607.13
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,744.9,573.18
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,691.52,535.77
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,632.71,492.37
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,573.58,447.52
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,510.6,398.74
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,448.23,348.86
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,383.05,294.7
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,320.67,241.41
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,255.63,186.34
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,196.02,135.33
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,136.4,86.46
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,85.76,48.94
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,40.13,22.5
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.42,9.29
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.73,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.7,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.94,15.69
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,62.1,34.24
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,109.79,66.43
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,167.5,112.16
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,225.74,162.46
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,290.05,218.34
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,352.04,271.99
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,417.05,326.37
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,479.93,376.3
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,543.56,424.43
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,602.83,467.06
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,661.84,507.42
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,716.63,544.49
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,770.24,578.56
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,814.27,603.96
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,861.58,631.02
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,902.11,654.0
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,939.82,674.7
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,971.24,689.7
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,999.31,702.31
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1021.92,713.88
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1040.87,723.26
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1053.07,727.26
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1061.39,729.11
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1064.29,730.59
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1063.27,729.97
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1056.81,726.15
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1046.43,720.2
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1029.29,710.61
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1008.46,698.96
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,981.7,684.91
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,951.61,668.77
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,915.07,647.52
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,875.66,624.36
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,831.69,598.9
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,785.52,571.56
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,738.16,541.52
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,684.27,504.94
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,625.98,464.86
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,567.37,423.23
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,505.16,377.15
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,443.96,330.27
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,378.66,278.92
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,316.74,228.6
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,252.86,177.04
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,194.07,128.75
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,134.79,81.9
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,84.27,45.78
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,38.65,20.52
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.29,9.23
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.34,1.77
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.82,19.88
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,62.97,37.45
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,107.27,68.33
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,160.55,110.8
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,209.28,153.76
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,258.18,197.14
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,317.59,247.26
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,383.28,301.27
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,430.49,339.96
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,468.15,369.46
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,528.18,413.85
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,585.32,454.31
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,626.41,481.82
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,660.18,503.39
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,663.38,501.42
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,647.27,485.94
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,740.65,551.52
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,829.14,611.29
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,905.71,662.22
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,973.9,703.57
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,945.26,682.78
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,898.38,647.42
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,893.24,643.61
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,885.06,637.49
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,913.57,656.97
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,939.39,674.29
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,909.98,653.64
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,878.37,632.05
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,850.26,614.18
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,820.29,594.96
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,834.38,606.66
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,843.04,614.35
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,745.87,547.93
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,644.77,478.05
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,627.32,467.76
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,606.6,454.33
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,562.46,424.08
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,518.02,393.15
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,520.23,396.36
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,505.71,386.02
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,459.79,350.64
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,413.49,314.09
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,348.19,262.73
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,291.19,216.77
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,232.78,169.48
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,180.12,126.58
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,128.26,85.71
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,84.18,53.34
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,44.86,28.17
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.16,12.55
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,13.64,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.19,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.45,1.89
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,33.64,23.14
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,65.46,44.41
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,105.03,73.4
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,153.64,112.01
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,200.59,149.83
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,261.39,201.05
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,282.8,224.54
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,285.07,229.33
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,371.04,299.48
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,468.38,378.2
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,546.98,439.7
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,626.3,500.26
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,679.22,538.95
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,731.68,576.33
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,784.52,613.79
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,833.68,646.49
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,873.36,672.6
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,910.59,696.77
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,942.72,715.83
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,971.96,732.7
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,994.3,746.18
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1013.24,757.39
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1025.72,763.3
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1034.56,766.91
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,1036.7,767.25
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1035.14,765.31
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1028.84,759.43
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1018.84,751.31
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1001.36,739.41
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,980.43,725.41
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,952.55,707.36
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,921.72,687.4
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,885.65,663.9
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,847.08,638.61
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,738.55,561.89
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,631.59,483.31
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,648.8,499.37
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,655.33,505.86
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,598.52,463.44
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,542.06,420.68
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,481.3,374.12
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,422.17,327.37
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,360.06,276.49
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,301.44,227.29
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,238.4,174.9
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,184.02,129.33
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,129.75,85.9
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,84.21,52.46
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,42.99,26.74
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.4,12.66
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.91,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,11.43,1.02
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,29.49,19.83
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,47.48,34.75
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,69.08,53.05
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,93.14,73.18
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,118.71,94.27
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,146.48,117.09
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,249.38,198.08
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,377.29,298.93
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,408.7,324.87
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,435.7,346.53
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,486.68,385.92
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,538.82,425.15
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,572.25,448.44
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,592.83,461.83
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,628.26,486.43
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,662.46,509.61
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,630.51,482.18
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,578.76,440.7
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,676.04,512.3
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,765.21,575.79
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,765.78,573.94
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,763.45,570.72
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,773.7,576.72
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,782.26,581.49
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,824.76,612.84
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,877.61,650.46
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,853.12,633.39
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,826.63,615.47
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,819.23,611.29
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,809.35,605.29
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,675.16,508.65
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,546.2,413.35
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,635.76,483.64
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,712.87,542.32
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,651.24,497.06
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,584.35,448.31
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,503.56,388.85
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,421.04,327.05
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,482.42,376.93
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,509.8,398.5
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,424.4,331.78
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,353.85,276.21
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,298.98,231.7
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,252.84,193.44
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,204.89,153.6
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,159.88,115.94
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,115.98,80.6
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,77.72,51.53
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,44.25,28.84
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,24.93,13.93
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.88,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.63,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.51,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.39,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.27,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,43.69,31.41
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,82.37,63.53
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,121.08,95.23
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,160.57,127.1
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,192.97,152.64
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,226.37,178.64
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,202.91,159.42
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,178.74,139.7
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,299.1,235.35
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,418.94,327.55
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,387.02,301.69
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,353.07,274.68
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,320.53,248.87
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,276.74,214.36
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,295.17,228.51
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,313.65,242.49
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,331.21,255.74
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,363.04,279.74
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,255.48,197.29
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,163.74,125.71
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,435.46,338.7
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,689.05,523.87
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,561.75,429.26
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,423.49,325.86
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,418.06,322.67
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,412.25,318.63
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,454.77,352.25
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,504.64,390.54
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,453.58,352.12
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,394.96,308.14
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,298.6,234.65
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,201.39,158.46
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,181.93,143.48
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,162.9,128.54
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,189.95,151.0
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,209.52,166.86
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,182.8,145.26
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,156.77,124.09
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,130.38,102.63
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,105.12,81.85
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,80.73,61.6
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,58.16,42.81
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,38.81,26.55
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,21.14,11.39
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.37,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.64,8.12
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.01,21.34
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,69.7,40.14
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,116.44,72.4
