Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,172.41,117.59
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,229.27,167.29
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,291.62,222.27
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,351.8,274.81
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,415.39,328.77
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,476.45,379.66
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,537.86,429.2
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,595.4,474.27
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,652.92,517.96
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,705.71,556.53
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,757.2,592.25
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,723.03,561.32
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,650.94,501.94
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,635.27,488.4
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,602.23,461.89
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,499.6,383.31
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,378.37,289.58
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,714.69,549.87
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,1011.91,755.87
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,778.59,589.69
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,480.05,363.71
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,437.53,333.15
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,394.8,301.09
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,260.02,198.98
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,143.23,108.25
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,193.9,148.13
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,244.85,187.57
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,542.14,418.62
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,805.22,609.36
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,838.29,636.35
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,850.45,647.7
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,806.29,617.82
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,760.26,586.72
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,709.71,550.54
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,658.03,512.49
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,536.95,419.97
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,429.55,336.54
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,439.94,345.09
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,428.15,333.66
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,366.4,281.92
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,307.27,231.3
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,245.9,179.29
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,189.71,131.45
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,134.6,86.44
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,87.15,51.56
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,42.11,25.32
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,25.0,14.62
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.82,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.41,9.61
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.32,21.95
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,70.81,40.86
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,118.91,74.4
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,176.15,120.94
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,233.52,171.25
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,296.4,226.74
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,357.57,280.03
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,421.75,334.15
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,483.45,384.44
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,545.55,432.79
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,604.1,476.45
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,662.48,517.91
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,716.22,553.55
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,768.71,585.62
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,816.02,612.01
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,854.7,631.42
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,894.1,652.53
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,930.73,671.18
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,961.62,685.64
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,989.24,698.02
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1011.06,710.22
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1029.29,720.38
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,1040.9,726.4
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1048.71,730.44
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1051.25,732.93
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1049.96,733.38
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1046.35,732.47
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1038.67,729.23
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1021.38,720.45
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1000.42,709.55
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,973.12,694.71
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,942.53,677.75
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,907.39,656.8
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,869.34,633.86
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,824.71,606.41
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,778.02,577.28
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,731.47,547.58
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,678.66,511.32
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,620.73,470.9
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,562.64,428.89
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,501.45,383.38
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,441.16,336.72
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,376.44,284.43
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,315.32,233.37
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,252.31,180.73
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,194.25,131.77
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,136.17,85.06
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,86.66,49.44
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,41.71,24.7
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.24,15.03
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.91,11.18
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,72.01,42.73
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,117.61,74.12
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,172.57,117.87
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,228.09,165.77
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,289.23,218.97
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,348.64,270.14
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,411.56,322.84
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,471.49,372.1
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,532.96,420.93
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,590.38,465.28
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,647.83,508.3
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,700.65,546.34
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,752.34,582.05
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,799.54,612.83
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,838.7,637.55
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,877.91,663.03
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,914.45,686.44
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,944.91,704.55
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,972.14,720.43
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,993.59,733.85
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1011.53,745.04
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,956.86,706.94
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,872.7,643.08
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,889.72,655.51
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,904.26,665.54
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,863.29,637.39
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,820.56,608.19
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,831.03,616.94
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,838.16,623.06
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,841.89,627.73
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,840.78,629.09
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,809.58,608.51
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,775.71,586.03
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,710.78,540.12
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,647.75,494.96
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,629.78,484.49
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,608.75,470.82
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,546.5,423.87
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,483.18,375.5
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,446.77,347.24
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,401.34,310.53
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,342.52,262.05
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,286.43,215.4
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,230.38,168.59
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,178.62,125.25
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,130.04,85.18
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,84.83,50.93
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,43.54,26.98
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.45,15.92
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,13.64,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.39,12.6
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.53,26.04
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,73.83,46.04
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,117.11,76.49
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,168.79,117.7
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,221.58,162.66
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,282.97,215.26
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,340.38,264.05
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,401.53,314.69
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,459.46,361.92
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,519.11,409.0
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,575.68,452.36
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,632.94,494.92
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,684.77,532.2
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,733.54,566.32
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,783.7,600.27
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,833.31,632.4
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,872.29,657.7
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,900.33,675.38
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,932.45,694.79
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,961.77,712.13
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,982.91,725.72
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1000.6,737.15
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1014.25,744.58
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1024.32,749.76
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1027.22,751.49
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1026.37,750.96
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,852.52,632.04
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,639.97,475.38
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,828.74,618.75
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,966.09,714.75
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,938.98,696.49
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,908.82,677.38
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,873.96,654.47
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,843.37,634.44
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,710.6,539.37
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,576.43,438.68
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,628.12,482.29
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,651.26,503.0
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,458.8,356.26
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,282.55,218.67
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,376.02,292.94
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,420.74,324.4
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,359.05,272.9
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,300.39,223.2
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,240.54,172.66
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,185.81,126.47
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,131.69,83.35
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,84.07,49.19
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,42.53,25.9
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.45,15.99
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,13.64,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,24.98,14.14
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,40.44,29.19
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,71.05,48.2
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,104.78,71.57
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,148.98,105.46
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,205.07,150.12
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,272.85,205.41
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,331.77,254.42
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,392.65,304.1
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,449.84,349.58
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,508.79,394.83
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,516.03,398.95
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,503.04,387.0
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,607.18,465.91
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,721.76,549.51
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,766.13,578.04
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,811.49,606.37
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,849.8,630.72
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,885.72,653.32
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,917.36,671.69
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,946.24,688.13
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,805.55,591.0
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,623.73,458.75
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,830.01,611.03
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,997.98,723.13
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,800.5,588.0
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,544.08,402.07
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,544.67,403.88
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,544.61,403.66
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,774.11,573.95
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,948.9,694.43
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,924.77,678.02
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,897.39,661.29
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,689.89,516.57
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,478.96,359.6
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,631.44,479.03
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,738.16,560.18
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,563.85,430.13
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,400.07,305.41
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,483.75,372.14
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,527.65,405.34
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,326.84,252.58
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,151.06,116.04
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,132.6,102.01
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,114.69,88.02
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,97.15,74.4
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,79.76,60.58
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,62.98,46.81
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,46.42,32.96
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,32.19,20.84
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,17.61,8.87
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,20.28,10.72
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,38.16,27.4
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,57.35,42.2
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,79.68,60.21
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,105.1,80.65
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,105.22,81.83
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,100.54,78.56
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,186.74,146.9
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,282.93,222.39
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,258.09,202.83
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,216.97,169.57
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,289.06,225.66
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,373.69,289.59
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,417.06,321.59
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,461.96,354.53
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,637.69,487.76
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,817.46,614.79
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,855.56,637.49
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,891.13,659.67
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,912.01,672.01
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,938.36,688.1
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,959.24,701.42
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,976.79,712.69
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,988.51,719.35
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,996.72,723.87
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,999.43,725.93
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,998.58,725.85
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,989.17,720.78
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,987.81,721.08
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,896.68,660.44
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,796.99,588.47
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,807.73,597.42
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,813.84,602.37
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,826.83,615.45
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,821.36,614.0
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,778.37,585.5
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,733.73,555.36
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,660.26,502.25
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,586.07,447.98
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,452.4,347.6
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,339.83,261.3
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,170.9,131.61
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,10.57,3.02
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.24,1.98
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.92,0.9
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.59,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.27,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,57.98,34.83
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,84.14,50.38
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,43.97,27.51
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.92,17.37
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.21,14.24
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,34.63,24.6
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,75.85,43.65
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,122.88,76.07
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,178.14,120.25
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,192.7,143.99
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,172.31,135.45
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,279.19,216.7
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,416.51,322.59
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,477.51,371.4
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,538.71,419.22
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,595.58,462.36
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,652.24,504.04
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,684.11,525.35
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,705.35,538.39
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,773.22,586.47
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,835.42,626.45
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,873.24,648.63
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,908.35,668.88
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,935.64,683.75
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,959.52,696.34
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,979.9,707.35
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,996.82,716.11
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,1006.78,719.77
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,1013.08,721.28
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,1014.82,721.47
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1012.93,719.56
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1005.0,714.04
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,993.5,706.47
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,976.55,697.91
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,956.23,687.17
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,928.08,670.61
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,905.73,657.6
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,870.21,637.23
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,832.12,614.95
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,787.75,587.28
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,741.81,557.95
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,692.36,523.29
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,641.88,487.17
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,587.75,447.77
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,532.7,406.61
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,414.31,317.37
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,316.58,243.08
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,313.2,237.82
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,290.31,214.13
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,233.51,166.99
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,180.03,122.95
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,128.7,82.38
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,84.31,50.64
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,44.55,28.16
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.68,18.19
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.48,0.24
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.5,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.02,0.17
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.18,5.89
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,19.35,10.83
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,26.41,16.95
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,33.49,22.97
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,41.02,29.34
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,48.56,35.64
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,48.13,35.14
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,47.71,34.64
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,66.38,50.11
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,85.1,65.44
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,73.11,55.19
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,61.13,45.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,137.62,107.4
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,215.9,169.55
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,249.91,195.48
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,284.53,221.63
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,299.47,232.69
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,314.44,243.8
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,234.81,182.03
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,155.58,119.72
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,289.71,224.85
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,421.52,323.99
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,290.93,224.73
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,156.2,119.93
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,150.22,115.4
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,144.19,110.6
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,117.14,88.89
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,90.24,67.26
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,88.84,66.21
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,87.43,65.13
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,135.36,103.59
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,183.43,141.7
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,154.49,118.81
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,125.97,96.24
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,158.98,122.85
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,191.78,149.06
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,179.35,139.7
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,167.12,130.54
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,98.44,75.45
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,30.92,20.11
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,27.81,17.67
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,24.7,15.18
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,32.2,21.57
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,39.7,28.0
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,33.5,22.89
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,27.3,17.7
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,21.55,12.79
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,15.82,7.82
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.97,3.57
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.77,2.04
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.18,5.59
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,18.47,10.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,23.77,14.69
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,54.33,40.64
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,84.76,66.09
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,66.79,50.69
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,48.6,35.22
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,100.49,78.11
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,153.0,120.6
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,164.2,128.95
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,175.56,137.46
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,227.06,177.79
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,287.56,224.25
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,393.04,305.45
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,513.97,395.42
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,494.5,378.12
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,460.84,351.18
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,400.67,304.6
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,327.26,248.02
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,270.13,205.06
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,213.18,161.66
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,354.25,268.2
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,490.03,365.91
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,357.35,268.67
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,218.16,164.42
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,321.06,242.53
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,416.38,312.42
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,561.99,420.46
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,701.5,520.04
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,584.04,436.04
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,470.92,354.01
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,362.12,274.55
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,249.1,189.4
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,525.74,406.83
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,737.01,562.96
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,669.85,512.42
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,604.9,464.65
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,536.49,413.71
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,475.6,367.33
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,423.12,327.05
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,371.85,286.63
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,323.51,246.74
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,274.33,205.05
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,221.74,161.45
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,173.88,121.89
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,126.35,84.08
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,84.77,53.77
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,47.36,31.31
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.97,21.21
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.43,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.33,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.43,16.36
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.13,25.69
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,77.69,45.56
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,122.48,76.46
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,174.81,118.01
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,166.45,123.34
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,123.87,96.72
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,151.27,118.39
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,182.73,142.94
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,268.0,209.84
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,360.1,280.87
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,434.47,336.84
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,510.97,393.38
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,616.14,471.6
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,722.42,548.56
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,768.03,577.47
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,812.18,604.92
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,849.48,629.47
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,884.24,652.29
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,912.45,669.46
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,937.42,684.5
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,888.47,650.39
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,820.39,599.46
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,767.2,562.56
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,708.5,520.99
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,868.11,639.24
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,983.7,718.78
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,895.2,656.81
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,775.7,569.31
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,759.37,559.42
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,741.56,547.78
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,822.51,610.54
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,877.75,652.01
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,843.42,629.27
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,806.72,605.43
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,657.77,497.7
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,508.75,386.35
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,256.88,198.88
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.02,6.55
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,196.69,153.75
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,363.68,282.12
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,368.31,285.58
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,360.26,278.45
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,200.51,154.34
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,66.34,49.2
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,56.55,41.49
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,46.78,33.53
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,37.48,25.76
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,17.89
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,10.73
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.94
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.99,0.48
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,29.31,18.95
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,45.68,34.1
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,66.87,49.24
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,91.18,68.61
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,118.02,90.28
