Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,152.11,118.13
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,188.31,147.72
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,123.2,96.1
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,50.37,36.5
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,165.14,130.66
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,285.58,226.4
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,369.08,291.38
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,462.8,363.03
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,453.53,353.38
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,445.15,344.4
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,459.92,353.74
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,473.34,361.77
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,419.64,320.0
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,372.5,283.05
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,455.98,344.75
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,553.56,414.05
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,621.39,462.39
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,690.31,510.7
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,656.87,485.63
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,621.57,459.88
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,834.42,617.0
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1004.35,730.67
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,996.81,723.33
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,985.75,715.7
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,969.79,707.78
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,950.43,697.66
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,836.39,621.01
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,702.35,523.91
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,484.04,367.33
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,268.94,204.6
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,441.48,339.49
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,590.35,449.97
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,632.99,483.85
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,648.2,497.45
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,446.64,345.58
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,264.42,204.19
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,368.99,286.8
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,422.6,323.93
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,362.16,273.27
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,304.27,224.16
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,244.61,173.69
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,189.44,127.09
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,134.71,83.92
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,88.55,51.81
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,44.94,28.38
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,31.01,20.57
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.63,4.32
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.46,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,14.95,7.21
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,25.55,17.08
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,36.16,25.53
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,47.69,35.55
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,59.13,45.3
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,94.39,74.79
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,130.9,104.79
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,258.76,203.83
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,421.95,331.34
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,320.38,254.98
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,162.94,128.32
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,397.06,317.48
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,655.1,511.26
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,707.4,547.18
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,758.49,583.05
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,707.35,540.23
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,625.15,475.06
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,666.86,506.31
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,708.89,536.48
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,724.44,545.78
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,737.63,553.58
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,755.84,566.92
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,772.71,579.32
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,806.18,604.3
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,848.54,634.94
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,864.57,646.08
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,878.25,655.89
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,960.29,719.22
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1014.21,756.31
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,700.86,537.19
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,331.58,254.45
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,558.27,430.78
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,749.27,570.21
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,679.99,519.55
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,622.74,478.31
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,712.51,550.82
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,765.13,593.16
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,604.02,471.09
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,448.89,350.66
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,523.02,411.04
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,555.63,436.09
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,496.01,388.27
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,437.12,340.07
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,375.61,288.07
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,314.34,235.03
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,252.97,181.78
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,195.83,132.29
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,138.65,85.73
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,88.74,50.08
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,43.26,26.94
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.79,20.06
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.65,7.13
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.05,4.3
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,32.82,22.85
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,49.77,38.85
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,77.88,57.19
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,108.11,80.4
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,143.67,109.38
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,98.08,75.48
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,36.16,25.64
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,29.54,19.82
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,22.93,14.02
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,42.42,30.56
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,61.97,46.98
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,38.03,26.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.14,6.29
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,38.52,26.77
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,62.99,47.1
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,75.06,56.87
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,87.18,66.61
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,147.0,115.44
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,207.83,164.23
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,192.21,151.44
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,176.51,138.75
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,164.86,129.28
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,153.14,119.77
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,134.88,104.88
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,116.56,89.92
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,291.37,230.09
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,465.49,363.57
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,402.31,314.65
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,327.85,257.33
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,292.19,229.93
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,256.77,202.36
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,294.24,232.3
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,341.89,269.8
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,339.04,267.89
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,335.84,265.91
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,278.98,221.48
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,232.48,184.82
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,295.18,236.61
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,347.75,279.57
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,243.8,196.6
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,142.82,114.28
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,89.32,70.23
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,36.2,25.45
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,21.15,12.62
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,15.86,4.53
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,31.06,21.51
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,48.26,37.64
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,67.43,51.81
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,89.67,70.21
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,113.93,90.34
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,162.94,128.62
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,224.93,178.65
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,273.59,219.14
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,326.85,263.08
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,360.22,290.48
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,390.33,314.25
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,424.7,340.7
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,457.7,365.4
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,536.25,427.48
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,631.94,501.12
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,625.71,492.77
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,620.1,484.89
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,509.63,399.16
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,388.43,303.35
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,375.78,292.96
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,362.51,281.8
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,412.12,319.64
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,462.26,357.21
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,576.55,443.83
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,678.87,519.41
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,457.71,355.07
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,217.94,169.1
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,451.98,352.76
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,665.57,510.86
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,415.18,323.57
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,155.5,120.01
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,362.83,284.94
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,552.34,428.15
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,588.44,456.58
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,628.0,487.74
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,635.95,496.17
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,644.35,504.52
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,656.38,515.42
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,650.95,512.56
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,480.21,380.06
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,330.0,261.22
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,397.47,315.56
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,426.61,335.02
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,366.69,283.96
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,308.86,233.89
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,249.76,182.84
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,195.21,135.87
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,140.66,91.61
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,91.55,55.97
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,49.17,32.94
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.81,24.61
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.89,10.55
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.19,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.83,7.24
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.63,22.09
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.47,30.71
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,83.67,49.44
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,131.8,83.33
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,187.46,128.72
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,243.99,178.37
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,305.0,232.26
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,364.34,284.01
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,425.96,336.12
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,486.01,386.0
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,545.78,434.14
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,601.64,476.9
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,656.76,517.65
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,708.4,556.17
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,758.73,592.71
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,804.29,622.46
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,841.77,646.04
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,878.69,670.54
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,912.8,692.94
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,937.5,707.79
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,958.31,720.04
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,977.24,732.45
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,992.74,742.64
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,913.0,685.03
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,796.51,596.68
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,907.86,680.81
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,999.46,745.04
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,988.46,737.42
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,966.9,723.59
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,692.55,527.83
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,396.09,302.81
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,253.71,195.6
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,111.64,84.15
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,471.52,372.42
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,785.85,602.97
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,747.58,573.12
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,707.09,543.91
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,611.35,472.27
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,521.03,403.92
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,529.41,410.8
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,520.12,402.64
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,463.52,357.91
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,408.46,313.63
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,351.66,267.13
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,293.92,218.9
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,237.5,171.97
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,186.05,129.3
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,135.63,89.61
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,92.46,58.97
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,52.84,36.09
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,37.99,26.82
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,23.75,12.05
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.48,9.33
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.98,23.47
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,44.99,33.77
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,83.95,52.04
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,124.33,80.46
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,170.17,117.37
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,221.36,161.06
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,279.08,210.36
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,339.63,260.41
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,406.95,314.99
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,364.75,285.61
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,277.07,216.68
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,444.0,348.57
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,629.52,489.64
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,678.87,524.54
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,725.16,557.18
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,744.84,567.59
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,748.74,566.63
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,814.01,615.95
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,874.46,659.37
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,898.35,674.86
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,925.28,692.69
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,888.23,663.69
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,843.22,627.73
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,880.71,652.73
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,916.34,675.62
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,901.48,664.35
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,884.0,651.73
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,595.54,448.16
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,287.11,216.69
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,340.87,258.03
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,384.23,290.3
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,663.02,503.91
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,886.79,663.04
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,580.55,442.97
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,261.19,198.06
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,338.2,258.48
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,404.24,308.62
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,541.57,416.03
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,630.35,483.52
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,575.02,441.44
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,520.35,399.79
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,463.63,355.84
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,408.34,311.86
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,295.44,224.77
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,206.47,157.8
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,205.76,152.12
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,185.81,128.41
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,136.0,89.09
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,92.33,57.97
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,52.56,35.47
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,23.79,12.34
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.22,10.63
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.2,26.56
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,49.32,38.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,86.77,57.3
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,124.37,82.3
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,174.14,120.71
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,221.47,162.12
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,271.46,205.31
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,301.22,232.67
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,314.0,244.09
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,365.73,283.42
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,421.4,324.31
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,461.98,352.68
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,501.59,379.56
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,507.48,382.78
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,499.12,376.04
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,506.2,380.19
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,510.39,381.95
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,510.51,381.77
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,498.45,373.05
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,543.99,405.13
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,579.6,429.49
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,566.81,420.51
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,540.54,402.48
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,596.21,442.37
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,639.56,472.72
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,560.87,416.05
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,468.7,349.54
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,481.27,359.08
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,493.27,367.55
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,456.22,340.88
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,419.41,314.44
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,410.26,308.33
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,400.85,301.88
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,532.83,401.72
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,652.87,488.45
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,595.57,445.9
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,540.44,405.93
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,531.96,402.35
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,517.85,393.93
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,408.23,312.2
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,301.8,231.82
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,276.04,212.81
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,249.8,192.68
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,203.64,157.06
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,161.51,124.46
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,136.92,105.27
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,113.37,86.66
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,91.07,68.98
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,70.14,52.23
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,51.14,36.68
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,33.76,23.11
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,19.84,9.6
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,18.51,8.18
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,32.09,21.95
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,48.95,37.28
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,67.25,50.86
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,87.65,67.38
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,109.54,84.89
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,165.25,125.78
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,238.47,181.87
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,290.56,223.03
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,352.57,271.44
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,429.13,330.56
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,523.25,402.09
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,446.25,343.85
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,320.57,245.71
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,517.45,398.11
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,726.24,550.77
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,766.49,576.86
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,803.67,601.68
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,796.57,593.77
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,777.4,577.66
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,852.09,631.67
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,921.49,678.52
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,696.7,518.7
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,419.77,312.67
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,647.58,481.45
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,863.78,629.32
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,927.34,674.52
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,979.52,710.54
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,888.24,647.22
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,780.36,569.99
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,869.75,637.62
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,933.95,682.97
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,908.69,666.3
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,880.48,648.34
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,679.34,507.76
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,476.26,357.22
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,541.37,408.82
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,587.54,444.63
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,609.97,463.13
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,613.77,467.51
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,543.87,415.13
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,475.95,363.86
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,367.09,281.59
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,278.39,214.14
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,252.35,193.35
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,223.72,169.52
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,213.22,156.62
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,187.9,130.07
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,138.24,91.19
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,94.9,60.45
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,55.32,37.74
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,40.25,28.52
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.35,14.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,15.41,6.09
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,26.45,17.1
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,41.37,30.57
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,56.42,41.93
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,73.36,56.17
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,90.53,70.32
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,93.42,72.39
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,96.03,74.16
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,134.57,104.99
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,174.66,136.56
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,206.88,161.73
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,238.16,185.95
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,250.27,194.53
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,261.9,202.65
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,415.7,322.7
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,585.72,450.0
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,612.48,467.76
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,636.94,484.4
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,661.85,501.3
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,685.14,516.88
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,699.96,526.49
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,712.86,534.79
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,735.24,549.8
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,756.46,563.84
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,733.66,546.18
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,697.17,519.46
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,720.56,535.95
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,731.05,543.26
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,713.44,530.49
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,683.51,509.53
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,630.52,471.45
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,578.03,433.47
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,500.87,377.82
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,436.35,330.45
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,485.78,368.53
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,521.24,395.5
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,541.27,411.2
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,562.69,427.43
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,536.67,408.78
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,508.06,388.18
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,461.56,353.73
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,415.99,319.5
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,372.13,286.45
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,328.74,252.95
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,286.61,219.26
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,245.98,186.25
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,223.62,164.13
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,187.13,129.04
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,137.47,89.48
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,93.18,57.73
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,53.12,35.78
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.4,27.14
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,26.48,15.26
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.92,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.46,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,10.91,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.25,11.63
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.71,24.24
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,44.95,33.74
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,85.64,51.45
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,88.44,59.35
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,62.64,47.05
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,87.0,67.05
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,111.59,86.78
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,122.09,94.76
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,132.59,102.64
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,140.24,108.16
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,147.94,113.67
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,180.0,138.28
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,212.88,163.07
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,225.39,172.11
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,237.98,181.2
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,225.09,170.67
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,211.91,160.07
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,234.28,176.65
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,256.84,193.01
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,409.81,304.93
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,570.34,414.36
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,676.25,484.96
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,774.01,547.99
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,894.73,627.46
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,986.44,680.58
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,988.42,682.48
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,986.88,683.79
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,975.85,679.45
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,961.51,673.17
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,955.69,672.08
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,935.5,661.93
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,910.21,648.59
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,881.88,633.13
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,848.14,613.89
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,811.87,592.67
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,770.83,567.85
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,727.86,540.66
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,679.46,508.46
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,629.98,474.57
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,577.21,436.65
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,523.98,397.21
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,404.86,308.15
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,304.97,233.1
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,292.25,221.7
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,268.14,199.17
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,219.54,159.41
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,174.29,122.49
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,129.54,87.4
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,90.58,59.3
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,55.81,38.56
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,39.53,28.01
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,25.72,14.83
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,12.34,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,17.17,7.81
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,29.89,20.05
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,46.49,35.02
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,63.64,47.99
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,82.05,63.35
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,101.21,79.08
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,61.57,46.1
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,19.38,10.72
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,45.04,32.12
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,70.82,53.22
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,97.91,75.18
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,125.11,96.95
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,102.52,78.39
