Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,284.41,215.82
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,332.51,259.35
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,371.31,293.55
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,399.56,318.09
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,413.05,329.32
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,320.73,256.04
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,207.05,163.34
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,329.06,260.85
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,461.21,362.64
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,411.52,322.16
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,363.5,283.26
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,434.91,338.14
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,517.72,399.93
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,479.25,369.2
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,447.76,344.09
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,487.08,373.49
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,526.68,402.49
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,703.06,533.8
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,868.54,650.88
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,843.08,631.19
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,807.33,606.08
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,584.08,444.88
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,332.19,254.31
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,672.38,519.36
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,939.52,705.76
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,912.79,685.4
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,883.27,665.9
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,850.69,644.29
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,815.46,620.77
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,779.61,596.71
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,736.23,566.7
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,688.73,533.01
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,639.91,497.56
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,586.98,457.44
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,533.85,416.15
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,426.78,332.74
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,339.58,264.74
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,241.06,188.19
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,160.44,126.11
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,138.39,108.78
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,117.47,92.04
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,121.8,85.09
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,97.27,57.2
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,53.55,34.85
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,39.59,29.07
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.31,18.57
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.04,6.05
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,9.55,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.54,2.03
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.61,17.1
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,35.63,25.83
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,42.66,32.46
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,87.02,50.0
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,135.04,82.82
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,189.17,126.39
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,243.8,173.38
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,302.04,223.76
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,361.42,274.5
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,420.6,323.73
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,477.87,370.22
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,535.69,415.43
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,589.37,456.02
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,642.46,494.75
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,689.63,529.03
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,737.32,562.67
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,780.91,589.98
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,822.32,615.3
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,858.79,636.86
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,892.51,656.29
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,921.02,672.06
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,946.37,685.64
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,966.59,697.19
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,983.34,706.56
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,994.65,713.23
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1002.37,717.79
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1004.57,719.02
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1003.14,718.14
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,997.16,713.15
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,987.5,706.01
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,971.88,696.63
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,952.76,685.14
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,839.1,611.33
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,708.37,518.92
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,788.95,581.25
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,831.3,612.09
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,716.76,532.28
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,596.95,445.32
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,642.16,483.09
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,651.31,493.2
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,599.01,454.46
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,546.64,414.98
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,489.86,370.67
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,433.42,325.34
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,374.59,277.15
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,317.33,228.96
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,256.16,177.61
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,200.35,130.64
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,145.17,86.76
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,95.58,52.23
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,49.71,30.14
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,36.11,25.58
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,27.58,17.68
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.69,6.84
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,9.55,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.53,2.55
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.01,17.2
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,36.47,26.16
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,42.82,32.09
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,86.8,48.99
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,134.8,81.23
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,188.42,123.53
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,242.97,169.43
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,301.07,218.5
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,359.96,267.2
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,418.45,314.09
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,475.14,358.96
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,532.39,402.79
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,585.83,442.9
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,638.76,481.53
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,685.74,515.31
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,733.39,548.76
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,776.53,575.98
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,817.38,601.21
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,853.03,623.94
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,885.93,644.82
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,914.59,661.62
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,940.11,676.36
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,959.59,688.59
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,975.65,698.78
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,986.81,705.18
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,994.42,709.44
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,996.12,710.37
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,994.27,709.23
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,985.01,704.1
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,972.34,696.94
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,955.93,686.44
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,936.18,673.9
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,910.11,657.86
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,881.11,639.93
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,848.38,619.05
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,813.05,596.39
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,776.72,572.95
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,732.71,543.56
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,665.5,496.47
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,601.69,451.03
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,559.57,421.19
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,513.58,387.31
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,468.63,352.59
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,420.25,313.91
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,362.32,267.13
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,306.77,221.21
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,250.39,174.62
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,197.79,131.23
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,145.66,90.59
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,99.82,58.93
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,56.11,36.09
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,41.2,29.71
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.54,19.98
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.56,7.74
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,9.55,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.17,3.35
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,31.89,21.18
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,46.25,34.47
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,56.6,43.93
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,93.96,61.99
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,130.44,85.55
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,175.44,119.56
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,215.06,157.31
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,241.65,183.15
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,253.34,195.12
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,256.35,198.59
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,355.43,274.44
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,483.31,371.26
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,543.01,415.84
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,606.37,462.49
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,583.01,441.77
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,535.89,403.22
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,605.39,453.94
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,688.04,511.99
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,699.17,517.5
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,699.2,515.87
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,806.03,592.66
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,905.15,658.95
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,924.41,670.13
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,940.56,680.05
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,854.55,619.49
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,747.06,540.92
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,862.71,626.46
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,960.17,692.82
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,950.87,685.14
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,938.39,676.49
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,922.28,667.85
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,903.1,657.23
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,815.9,597.28
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,726.19,532.68
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,677.27,499.26
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,636.5,470.69
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,681.35,506.97
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,705.12,527.24
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,659.3,494.45
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,612.59,460.87
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,563.08,424.57
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,513.26,387.17
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,459.73,346.5
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,407.21,305.48
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,352.98,261.7
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,300.6,218.48
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,244.51,172.61
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,194.76,131.93
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,145.58,93.5
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,101.58,62.55
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,61.3,40.78
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.59,33.32
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.15,22.11
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.3,8.59
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.23,3.82
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.03
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.97,38.0
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,89.65,55.06
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,133.0,84.46
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,183.85,124.35
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,234.21,166.3
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,288.63,212.04
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,341.88,256.76
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,397.31,302.18
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,450.62,345.42
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,504.99,388.31
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,556.67,427.28
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,608.43,465.13
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,654.98,497.75
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,700.88,528.89
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,743.54,557.13
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,784.52,582.92
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,819.81,605.15
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,852.73,625.61
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,880.47,641.23
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,905.33,654.84
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,924.8,666.69
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,941.11,676.59
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,951.39,682.73
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,958.3,686.86
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,960.41,688.07
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,959.17,687.3
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,951.77,682.73
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,941.1,676.23
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,864.82,624.67
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,782.61,565.76
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,685.72,499.31
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,591.95,433.38
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,708.72,521.25
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,789.05,579.96
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,683.64,503.84
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,582.29,430.44
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,610.7,455.09
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,618.09,463.03
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,567.47,425.84
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,516.77,388.14
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,463.16,347.33
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,410.53,306.18
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,355.96,262.58
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,303.26,219.45
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,249.09,175.35
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,196.47,132.6
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,147.17,93.93
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,102.89,62.76
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,62.14,41.08
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.35,34.0
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.32,23.14
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.88,10.08
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.82
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.17,19.03
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.02,28.26
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,44.82,33.7
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,88.13,50.24
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,135.57,81.55
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,189.24,123.49
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,243.95,169.38
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,302.14,218.23
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,361.4,266.94
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,420.35,313.53
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,476.7,357.25
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,533.54,399.64
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,587.19,438.19
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,640.22,474.9
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,686.83,508.33
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,733.93,541.4
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,777.66,569.95
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,819.45,596.72
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,855.54,619.44
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,888.84,640.32
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,878.27,631.21
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,841.58,601.54
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,874.41,623.43
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,905.7,643.4
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,906.75,642.1
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,904.65,639.2
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,962.6,681.34
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,998.13,702.7
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,989.91,698.09
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,978.17,691.88
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,962.47,683.27
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,943.33,672.54
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,918.95,658.48
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,891.3,642.28
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,858.56,623.35
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,823.04,602.43
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,782.83,576.98
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,740.35,549.75
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,694.23,517.59
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,646.54,483.29
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,596.18,446.31
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,543.05,406.45
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,486.43,364.18
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,430.15,320.58
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,372.15,274.15
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,315.66,227.43
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,255.73,177.14
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,201.06,131.14
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,146.32,87.37
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,96.73,52.54
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,51.19,30.33
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,36.69,25.92
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,28.65,18.54
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.28,9.29
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.82,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.5,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.46,0.65
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,11.41,4.3
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,16.7,9.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,22.0,13.03
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,27.74,17.87
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,33.5,22.63
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,19.81,11.06
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.16,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,33.09,22.0
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,60.16,44.18
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,156.78,122.1
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,255.64,199.36
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,335.49,260.63
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,418.35,323.18
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,300.59,232.74
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,163.99,125.22
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,243.61,187.04
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,332.12,253.69
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,333.51,254.05
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,334.53,254.42
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,306.9,232.9
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,287.08,217.35
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,304.68,230.46
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,322.29,243.42
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,447.05,336.49
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,563.62,420.51
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,520.87,388.5
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,477.54,356.65
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,590.86,440.5
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,700.43,518.55
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,633.87,471.3
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,577.36,431.36
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,535.85,401.73
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,486.17,365.91
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,374.27,283.9
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,259.63,197.61
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,251.97,192.4
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,244.29,186.87
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,322.88,248.86
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,395.71,305.14
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,334.16,258.32
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,281.15,217.93
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,227.94,176.96
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,176.36,136.82
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,193.28,150.14
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,203.04,156.84
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,174.07,133.68
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,145.92,111.04
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,118.68,89.07
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,92.74,68.58
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,69.13,51.12
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,51.26,38.7
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,36.56,25.35
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,21.75,10.67
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.64,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,16.75,4.61
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,31.79,21.23
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,46.54,34.77
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,62.75,49.41
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,84.87,63.76
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,109.01,82.69
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,134.55,103.15
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,164.24,126.95
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,196.67,152.83
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,251.16,194.76
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,317.33,246.02
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,335.06,260.02
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,349.72,270.76
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,397.95,306.81
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,449.09,344.27
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,537.06,410.56
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,637.13,484.07
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,631.53,476.06
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,611.03,457.87
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,636.5,476.1
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,661.77,493.78
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,464.45,350.04
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,234.9,176.23
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,269.68,202.88
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,304.66,228.72
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,521.3,388.87
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,730.26,533.45
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,787.14,572.21
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,849.66,614.99
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,825.5,598.35
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,799.47,581.16
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,687.25,502.46
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,576.14,423.04
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,650.51,479.04
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,709.34,522.25
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,765.77,565.71
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,794.47,588.41
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,755.64,562.73
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,714.73,535.09
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,669.36,504.3
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,622.71,471.75
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,572.91,435.1
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,522.56,397.03
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,453.75,344.07
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,390.22,294.54
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,324.86,243.48
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,267.41,198.65
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,223.62,162.99
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,181.48,128.48
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,140.34,95.76
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,101.82,67.29
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,66.77,46.14
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,48.57,36.1
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,35.79,24.6
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,22.69,11.58
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.82,6.12
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,29.07,18.84
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.03,28.05
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,46.65,35.0
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,85.87,50.16
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,130.63,79.53
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,181.36,118.78
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,232.93,162.05
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,288.17,209.01
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,342.19,254.54
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,398.23,300.62
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,453.84,344.99
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,508.45,387.23
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,560.03,425.95
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,611.15,463.15
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,658.76,497.52
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,705.17,530.24
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,747.24,557.77
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,787.28,582.5
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,816.65,600.54
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,848.93,620.43
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,785.15,571.85
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,687.26,497.31
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,821.07,594.67
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,936.68,670.39
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,875.91,627.84
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,783.17,561.08
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,684.92,493.27
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,565.15,409.22
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,775.57,562.38
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,943.91,674.16
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,928.96,663.14
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,910.79,652.2
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,886.81,638.17
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,859.93,622.24
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,828.1,602.46
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,793.79,580.95
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,754.02,555.62
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,712.42,527.59
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,667.38,496.57
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,621.15,463.99
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,570.7,427.55
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,519.93,389.91
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,465.79,349.28
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,412.44,307.95
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,356.79,263.25
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,303.62,219.55
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,249.66,175.24
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,199.39,134.01
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,147.71,93.59
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,103.82,62.94
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,62.91,41.0
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.22,33.97
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.37,12.25
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.37,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.3,7.25
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.32,20.71
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.71,31.22
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.64,38.46
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,88.26,53.92
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,132.67,83.23
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,181.9,120.93
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,232.11,162.46
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,286.2,207.67
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,339.45,252.04
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,394.98,297.18
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,448.73,340.47
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,503.4,383.28
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,554.39,421.5
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,605.18,458.43
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,599.21,451.2
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,569.68,426.47
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,678.23,506.59
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,783.09,579.52
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,817.81,600.47
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,849.98,620.14
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,878.07,636.25
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,903.23,650.37
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,922.12,661.17
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,937.75,669.94
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,874.7,627.19
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,779.76,558.66
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,883.06,633.58
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,957.44,681.07
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,950.58,674.7
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,940.42,667.3
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,925.16,657.51
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,906.67,645.8
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,883.66,631.91
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,857.63,616.1
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,758.36,548.81
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,648.27,470.21
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,699.06,511.0
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,719.26,528.97
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,673.94,498.52
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,627.24,466.83
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,576.79,430.66
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,525.68,392.94
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,471.7,352.66
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,418.22,311.31
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,360.92,265.23
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,306.82,220.4
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,251.15,174.17
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,198.74,130.65
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,147.08,89.64
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,100.43,56.82
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,56.78,34.58
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,40.6,29.2
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.86,21.27
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.89,11.3
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
