Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.91,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.82,6.48
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.69,18.46
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,39.59,28.45
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,45.76,34.18
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,84.79,49.12
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,123.82,83.89
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,139.34,104.34
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,172.27,129.89
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,207.77,157.24
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,208.17,158.49
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,203.25,154.89
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,248.33,188.32
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,296.59,223.17
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,380.12,283.58
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,474.32,349.56
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,525.66,384.85
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,579.3,421.6
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,570.39,412.9
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,547.72,395.35
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,700.3,504.81
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,844.43,599.83
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,871.39,614.95
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,895.37,629.83
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,914.43,641.73
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,930.29,651.79
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,869.08,610.74
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,776.38,545.41
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,876.91,617.07
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,948.8,662.4
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,939.06,656.49
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,936.85,656.35
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,861.65,608.06
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,780.15,551.74
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,699.34,499.05
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,620.57,446.19
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,538.47,390.78
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,452.43,331.23
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,468.76,344.5
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,474.65,349.6
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,482.53,356.43
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,489.43,362.03
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,415.87,309.02
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,353.27,263.71
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,195.91,147.23
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,44.19,29.84
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,25.14,14.77
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.16,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.72,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.11
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.41,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,88.69,55.07
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,127.47,87.29
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,151.0,111.17
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,204.33,147.16
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,283.01,205.6
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,334.88,248.37
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,389.26,292.27
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,405.28,306.93
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,400.43,303.64
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,490.32,371.25
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,596.22,448.86
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,643.38,482.4
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,688.41,514.24
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,733.05,544.57
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,777.13,572.72
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,812.22,595.31
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,837.89,611.64
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,865.4,628.01
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,890.06,642.42
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,833.26,601.4
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,744.3,535.16
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,856.25,617.55
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,944.86,676.44
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,947.16,676.94
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,946.2,676.33
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,933.84,669.1
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,930.15,667.57
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,856.04,617.27
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,776.11,559.66
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,820.11,595.03
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,847.6,616.1
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,816.19,595.85
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,782.4,574.42
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,665.76,491.28
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,555.37,410.58
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,516.79,384.07
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,478.39,356.88
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,441.94,330.83
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,405.14,304.03
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,332.2,250.38
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,270.5,204.69
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,209.84,158.97
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,157.0,119.05
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,136.93,103.93
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,117.49,89.06
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,123.76,85.59
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,105.31,64.16
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,65.07,42.14
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.62,34.9
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.94
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.79,14.49
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.29,7.69
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,92.14,59.41
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,132.22,85.59
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,178.39,120.29
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,225.87,158.88
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,277.35,201.36
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,330.84,244.88
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,384.93,288.09
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,436.4,328.04
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,489.07,367.61
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,539.5,404.68
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,590.56,441.15
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,637.67,473.92
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,683.95,505.2
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,705.0,515.51
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,713.4,517.09
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,779.29,562.37
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,836.73,597.77
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,865.54,613.47
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,891.67,627.69
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,911.33,639.9
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,927.79,650.26
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,870.09,612.56
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,780.9,550.11
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,880.03,621.85
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,950.58,667.29
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,944.39,664.18
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,934.89,659.92
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,920.73,652.12
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,903.32,642.33
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,880.88,628.09
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,855.35,611.88
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,824.44,594.55
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,790.92,575.29
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,689.86,505.27
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,583.93,428.85
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,620.72,459.08
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,626.48,465.62
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,575.73,428.67
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,524.71,390.92
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,470.85,350.57
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,417.45,309.23
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,359.86,263.19
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,306.27,219.15
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,251.23,173.74
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,199.47,131.06
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,148.66,91.47
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,103.75,60.32
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,61.67,38.23
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.25,31.21
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.84,22.79
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.34
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.91,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,11.43,1.92
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,24.24,14.65
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,36.78,25.9
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,51.76,39.18
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,67.15,50.21
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,84.03,64.03
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,101.14,77.76
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,117.73,90.85
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,134.88,104.29
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,129.6,99.81
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,123.45,94.61
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,168.94,130.48
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,216.02,167.09
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,346.9,268.72
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,491.97,378.03
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,539.95,413.46
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,595.86,454.54
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,596.19,452.13
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,596.18,449.3
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,625.26,469.72
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,653.63,489.31
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,573.05,428.48
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,485.21,361.9
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,342.85,257.72
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,194.44,145.6
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,285.86,215.1
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,388.99,291.36
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,529.65,395.45
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,659.22,488.42
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,539.89,401.84
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,410.81,306.96
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,517.33,386.77
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,610.68,454.69
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,666.68,497.07
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,708.37,529.14
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,760.6,572.3
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,785.44,594.35
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,747.21,568.02
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,706.93,539.67
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,577.95,441.54
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,458.08,349.14
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,358.84,274.67
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,264.75,202.83
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,200.31,153.83
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,141.49,108.29
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,198.13,152.37
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,238.59,181.48
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,202.87,152.5
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,167.85,124.0
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,134.45,97.13
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,102.78,72.77
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,73.75,52.96
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,54.46,41.06
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,39.94,28.08
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.11,14.25
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.92,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.83,6.96
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,38.6,27.72
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.53,38.46
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,85.89,55.87
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,125.39,83.27
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,168.16,116.77
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,218.25,154.25
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,280.51,203.5
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,334.06,249.11
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,389.47,295.17
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,427.39,327.15
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,447.59,343.6
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,478.9,366.39
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,500.25,380.85
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,541.07,410.56
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,581.96,439.7
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,604.42,453.79
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,623.81,465.54
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,639.7,475.44
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,653.14,483.53
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,671.5,494.83
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,688.46,505.03
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,707.4,517.89
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,725.2,529.95
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,741.26,540.84
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,755.91,550.8
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,668.54,489.43
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,588.91,432.7
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,602.84,443.51
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,615.65,452.87
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,614.09,452.22
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,611.39,450.92
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,587.38,434.64
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,563.0,418.13
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,473.36,353.99
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,394.9,296.82
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,347.53,262.52
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,301.35,228.47
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,283.29,215.79
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,265.32,202.94
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,256.69,196.84
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,247.55,190.26
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,214.21,164.87
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,184.55,142.2
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,158.47,122.16
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,133.37,102.71
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,116.94,90.1
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,100.86,77.57
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,85.03,64.83
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,69.37,52.03
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,54.72,39.93
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,40.37,29.34
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,28.22,18.45
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,15.84,7.1
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.91,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.59,7.7
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.02,18.19
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.13,25.82
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,41.24,30.6
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,80.78,44.59
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,128.62,75.38
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,181.72,116.81
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,235.75,162.54
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,295.48,213.68
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,351.5,261.81
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,409.24,310.28
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,464.66,355.47
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,520.51,399.54
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,573.96,439.73
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,625.35,477.07
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,673.55,512.31
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,720.23,545.56
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,762.81,572.97
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,803.21,597.93
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,838.3,620.48
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,870.61,641.05
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,896.98,656.29
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,920.07,669.34
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,938.86,681.3
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,954.25,691.15
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,963.83,696.36
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,969.87,699.4
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,971.99,701.4
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,970.67,701.3
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,964.02,698.18
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,953.96,692.89
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,939.6,684.2
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,921.88,673.35
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,808.88,595.69
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,681.58,501.86
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,763.78,566.87
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,810.3,602.76
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,773.49,578.06
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,734.09,551.91
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,689.8,521.21
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,645.88,489.81
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,595.27,451.9
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,543.73,412.4
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,447.24,339.07
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,363.26,275.32
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,352.89,263.55
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,322.82,233.17
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,263.04,182.77
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,208.26,136.47
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,154.19,92.77
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,104.29,56.89
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,57.66,32.88
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,38.71,27.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,31.64,21.31
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.31,13.97
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.95,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.55,8.51
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.42,19.56
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,37.94,27.64
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,42.99,32.4
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,82.82,46.37
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,131.4,77.46
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,185.52,119.67
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,240.02,166.57
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,300.09,219.13
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,357.0,268.73
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,415.71,318.78
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,472.18,366.33
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,528.97,412.8
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,582.55,454.74
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,634.02,493.88
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,682.18,530.17
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,728.74,564.39
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,771.28,592.81
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,811.66,618.9
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,848.18,642.97
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,881.92,664.95
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,910.9,682.21
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,936.73,697.21
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,956.99,709.78
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,973.78,720.07
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,987.03,727.01
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,996.72,731.69
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,999.98,733.31
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,999.61,732.7
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,995.12,729.52
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,986.93,724.04
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,972.3,714.09
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,954.07,701.89
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,932.2,687.73
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,906.8,671.29
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,874.81,650.42
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,839.81,627.49
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,801.02,601.86
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,759.6,574.23
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,713.48,542.35
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,665.47,507.27
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,614.15,468.92
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,561.62,428.63
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,505.93,385.25
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,450.03,340.3
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,391.32,291.38
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,331.55,240.43
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,272.53,189.8
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,215.92,141.13
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,159.34,94.87
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,107.11,57.07
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,57.57,31.71
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,33.85,23.95
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,28.28,18.8
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.55,12.92
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.07,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.73,7.5
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.9,16.85
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.84,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.42
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,77.43,41.03
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,130.33,75.47
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,185.17,118.52
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,240.72,166.13
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,299.2,216.81
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,357.02,265.9
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,416.25,314.36
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,474.33,360.92
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,531.3,404.9
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,584.36,444.84
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,636.52,482.8
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,685.84,516.6
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,733.51,547.96
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,776.79,574.36
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,817.63,598.73
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,854.45,622.78
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,888.42,644.94
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,917.13,662.43
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,942.56,677.82
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,963.2,691.52
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,980.3,703.09
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,991.46,711.01
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,998.95,716.75
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1001.34,718.75
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1000.07,718.58
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,994.65,714.51
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,985.55,708.24
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,970.03,698.79
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,950.95,687.18
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,926.57,672.2
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,898.87,655.08
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,867.22,634.86
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,832.64,612.65
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,793.28,587.58
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,751.5,560.63
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,705.33,529.19
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,657.38,494.81
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,605.96,457.09
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,553.52,417.57
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,498.09,374.71
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,442.64,330.49
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,383.28,282.09
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,326.03,234.02
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,267.67,184.71
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,211.87,137.45
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,156.62,92.89
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,105.9,56.58
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,54.86,29.44
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,34.53,24.33
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,28.59,18.86
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.46,12.71
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.56,7.89
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.43,18.71
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,36.94,26.76
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,42.41,31.89
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,79.57,45.19
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,125.92,74.87
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,177.65,115.28
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,230.15,159.92
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,285.94,208.15
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,322.08,243.6
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,338.5,260.22
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,370.7,285.94
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,398.08,306.58
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,499.22,383.63
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,613.68,468.88
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,659.69,501.23
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,705.82,532.96
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,748.77,559.96
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,790.01,584.4
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,825.67,603.96
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,858.66,621.19
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,886.98,634.85
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,912.26,646.12
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,932.54,655.15
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,949.47,661.85
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,961.57,666.53
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,970.21,669.18
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,973.47,669.82
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,973.22,668.57
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,968.05,663.27
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,959.31,656.11
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,945.67,649.4
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,928.56,640.76
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,905.77,628.75
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,879.72,614.74
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,848.94,596.79
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,815.32,576.98
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,777.5,554.35
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,737.34,530.0
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,692.4,501.16
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,645.75,469.8
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,594.98,435.26
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,543.44,398.92
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,488.67,358.92
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,433.75,317.25
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,376.35,272.5
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,320.49,227.32
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,263.77,180.83
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,207.26,134.26
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,153.19,91.52
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,104.26,56.87
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,58.55,33.0
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,38.49,27.51
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,31.88,21.48
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.03,14.71
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.37,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.72
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.44,19.22
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.01,28.08
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,46.51,34.9
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,81.18,47.56
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,124.88,75.01
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,174.35,112.66
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,225.15,154.75
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,279.51,200.53
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,332.99,245.06
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,388.52,290.07
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,443.86,333.96
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,498.09,375.6
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,549.56,413.09
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,600.79,449.0
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,648.06,482.47
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,694.12,514.19
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,736.88,542.05
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,772.84,563.66
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,807.48,585.31
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,839.6,605.17
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,866.87,620.56
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,891.2,633.99
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,911.09,645.86
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,927.8,655.79
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,938.92,660.98
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,946.73,664.21
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,949.39,665.7
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,948.76,665.3
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,944.51,662.04
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,936.81,656.76
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,922.89,648.46
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,905.7,638.24
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,883.52,625.43
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,858.28,610.65
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,828.0,591.65
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,795.04,570.9
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,757.52,547.46
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,717.79,522.33
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,674.47,492.6
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,631.72,462.57
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,582.4,427.64
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,532.16,391.08
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,478.53,351.67
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,425.16,311.06
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,370.25,267.5
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,314.26,221.95
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,258.5,176.48
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,205.6,133.14
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,153.35,91.92
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,105.75,58.26
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,61.16,34.89
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.94,29.2
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.56,22.59
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.88,15.22
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
