Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.63,7.66
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,43.68,32.3
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,79.96,45.06
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,125.68,73.1
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,177.44,112.13
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,230.33,156.14
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,286.58,203.84
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,344.23,252.1
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,401.4,298.94
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,456.06,343.02
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,511.22,386.08
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,564.02,426.2
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,614.87,463.76
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,662.87,498.76
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,709.44,531.89
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,750.29,558.36
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,788.64,581.99
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,768.09,564.1
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,720.48,525.95
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,723.03,525.79
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,729.45,527.73
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,847.32,613.29
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,945.76,678.4
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,956.3,684.11
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,963.41,688.4
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,965.72,690.1
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,964.65,689.76
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,957.34,684.47
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,946.71,677.16
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,930.99,667.7
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,912.04,656.19
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,887.78,641.23
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,860.66,624.37
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,829.41,604.21
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,795.61,582.3
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,759.97,559.24
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,717.35,530.39
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,672.69,499.83
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,626.77,467.65
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,575.93,430.18
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,524.57,391.56
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,471.4,351.39
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,418.84,310.53
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,364.0,266.43
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,311.47,223.34
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,257.5,179.21
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,206.89,137.84
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,155.81,98.33
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,112.62,68.23
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,70.97,44.81
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.7,36.6
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.36,27.45
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.69,17.52
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.37,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.56,8.41
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.1,18.24
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,35.39,25.18
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,40.18,29.66
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,78.45,42.28
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,128.17,72.87
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,186.93,118.25
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,243.01,166.25
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,302.21,218.02
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,360.77,268.77
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,421.27,319.91
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,479.86,367.9
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,537.17,413.18
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,591.59,454.84
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,645.38,494.57
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,695.11,530.8
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,743.06,564.65
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,787.53,592.26
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,829.72,617.73
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,866.25,638.46
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,899.8,656.72
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,928.83,672.16
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,954.5,685.19
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,974.43,695.76
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,990.69,703.98
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1002.3,708.61
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1010.16,710.99
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1012.83,711.68
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1011.74,710.22
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1004.61,703.79
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,993.8,695.29
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,978.81,685.76
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,960.22,674.13
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,935.89,659.05
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,908.24,641.98
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,876.52,622.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,841.83,600.85
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,802.03,575.97
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,759.85,549.39
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,713.86,519.33
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,666.02,486.33
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,614.19,450.25
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,561.4,412.36
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,505.95,370.93
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,450.39,328.09
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,390.74,280.71
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,333.24,233.66
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,274.51,185.54
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,218.29,139.22
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,162.2,95.01
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,107.55,56.09
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,58.85,30.88
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,36.08,25.23
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,30.19,19.92
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.12,13.99
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.81,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.37,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.64,7.79
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.35,19.35
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,37.84,27.3
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,43.71,32.75
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,79.04,45.16
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,124.77,73.38
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,176.55,112.97
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,230.04,157.92
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,286.97,206.61
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,344.84,255.36
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,402.36,302.62
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,458.04,347.73
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,514.25,391.78
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,567.58,431.5
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,619.19,468.59
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,667.7,503.44
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,714.76,536.23
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,757.35,563.4
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,797.8,587.92
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,833.9,610.32
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,867.29,630.73
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,895.19,646.11
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,919.93,659.33
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,940.06,670.84
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,956.78,680.21
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,968.17,684.92
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,976.05,687.52
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,978.55,688.24
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,977.56,686.95
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,971.69,682.07
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,962.32,675.2
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,947.63,666.5
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,929.53,655.79
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,906.41,641.98
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,880.21,626.24
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,848.78,606.59
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,814.61,585.14
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,776.04,561.22
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,735.32,535.66
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,691.05,506.18
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,645.15,474.67
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,596.06,439.54
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,544.32,401.67
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,490.23,360.79
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,436.35,318.93
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,379.38,273.97
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,321.81,227.48
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,265.44,181.59
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,211.92,137.74
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,159.04,96.26
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,111.1,62.31
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,65.23,37.56
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,42.54,30.72
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,35.23,24.2
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.61,16.94
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,17.63,6.26
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,35.14,24.09
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,52.14,39.5
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,68.57,54.27
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,94.65,70.49
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,121.04,88.41
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,152.34,111.3
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,167.53,126.91
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,172.41,133.22
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,194.34,150.14
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,216.16,166.46
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,215.65,165.27
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,211.01,160.76
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,180.78,136.85
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,149.17,111.97
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,241.61,182.13
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,334.64,249.75
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,314.39,233.58
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,286.92,212.75
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,306.49,226.54
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,333.6,245.36
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,285.06,209.59
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,243.53,178.99
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,583.79,429.57
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,900.07,635.63
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,912.54,637.79
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,922.06,642.03
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,830.08,580.05
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,719.56,503.6
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,719.71,504.67
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,718.33,503.62
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,807.69,567.93
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,881.57,619.63
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,782.92,552.82
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,683.46,484.81
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,664.17,474.13
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,643.14,461.38
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,680.39,491.64
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,698.34,507.9
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,609.56,444.85
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,528.41,386.86
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,488.7,359.52
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,448.35,330.78
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,323.98,240.78
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,217.72,162.73
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,145.53,108.45
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,76.99,55.68
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,67.67,48.69
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,58.33,41.49
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,49.45,34.54
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,40.58,27.48
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,32.16,20.65
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,23.76,14.58
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,16.26,8.04
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.78,1.47
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.38,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.82,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.2,3.11
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,26.81,16.8
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,39.89,28.56
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,55.53,42.42
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,71.66,53.91
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,89.12,67.98
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,107.34,82.36
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,157.56,118.77
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,221.57,166.85
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,290.85,216.32
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,388.6,290.06
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,442.94,333.88
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,497.91,376.96
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,550.25,416.83
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,602.4,455.36
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,650.51,489.69
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,697.3,522.12
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,740.47,550.39
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,781.71,576.41
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,818.44,599.76
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,852.57,621.17
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,881.67,638.14
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,907.75,653.05
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,929.32,665.96
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,947.55,676.74
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,960.48,683.18
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,969.92,687.49
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,973.5,689.19
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,973.55,688.79
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,968.18,685.51
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,959.27,680.12
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,944.99,670.64
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,927.26,659.08
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,904.79,644.97
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,879.09,628.84
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,847.3,608.41
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,812.72,586.14
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,773.71,560.88
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,732.52,534.03
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,688.53,504.22
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,642.85,471.86
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,592.0,435.17
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,540.61,397.22
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,486.53,356.78
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,432.31,314.95
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,375.88,270.34
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,321.39,226.09
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,263.06,178.55
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,209.68,134.71
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,156.63,93.25
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,108.87,59.62
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,63.7,35.36
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,40.74,28.79
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,33.8,22.63
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.6,15.84
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.93,0.22
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.46,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.69,6.64
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.7,16.69
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,34.4,23.86
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,39.15,28.24
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,72.01,38.94
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,117.58,66.36
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,168.62,104.94
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,220.57,148.54
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,278.03,197.79
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,332.47,244.34
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,388.73,291.36
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,442.85,335.38
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,497.42,378.28
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,503.35,382.24
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,481.79,363.89
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,388.4,294.08
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,274.58,206.66
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,448.67,338.18
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,631.26,468.8
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,529.89,393.3
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,416.67,308.61
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,258.16,192.55
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,96.41,69.43
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,189.9,141.21
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,284.64,211.94
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,505.09,375.09
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,719.15,524.86
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,565.12,415.22
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,408.31,301.34
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,402.69,298.06
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,396.77,294.04
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,526.0,390.58
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,641.76,475.09
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,769.9,573.83
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,855.32,637.24
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,569.35,433.63
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,263.82,198.85
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,209.51,158.31
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,155.97,117.24
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,220.53,168.05
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,287.54,220.2
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,335.63,258.12
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,371.21,285.74
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,417.5,322.03
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,428.67,327.89
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,286.68,218.27
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,180.13,138.93
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,157.38,121.32
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,135.15,103.81
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,138.28,95.68
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,110.7,63.86
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,66.26,38.77
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,43.24,31.89
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,35.52,24.8
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.47,16.24
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.31,0.84
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,11.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.42,7.89
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.66,20.44
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.62,29.81
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,48.48,37.04
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,80.78,48.35
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,126.44,76.68
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,177.43,115.63
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,229.67,159.36
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,285.61,207.21
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,340.54,254.41
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,397.28,302.09
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,452.54,347.44
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,509.76,392.91
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,562.31,433.61
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,614.64,472.96
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,663.39,509.61
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,710.99,544.66
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,754.76,575.19
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,796.7,602.72
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,827.84,623.23
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,861.67,645.55
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,890.56,663.3
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,916.53,679.0
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,937.17,692.19
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,954.54,703.25
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,967.21,710.14
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,976.52,714.88
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,980.08,717.08
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,980.25,717.17
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,977.17,715.25
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,970.53,711.1
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,956.59,702.21
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,939.22,691.15
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,917.53,677.26
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,892.5,661.15
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,861.88,642.28
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,828.42,621.35
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,790.8,596.36
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,750.65,569.41
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,706.45,537.86
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,660.48,503.99
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,611.93,467.6
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,560.13,427.88
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,505.53,385.51
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,450.85,341.72
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,394.03,294.37
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,337.72,246.24
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,279.63,196.59
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,224.02,148.94
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,165.7,100.85
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,113.64,62.04
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,64.46,34.82
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,38.44,27.75
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,32.66,22.48
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.7,16.64
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.03,1.0
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,10.91,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.73,7.4
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.32,17.74
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,34.64,24.73
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,39.05,28.92
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,73.5,39.66
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,122.68,69.17
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,179.97,112.95
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,225.62,153.82
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,271.04,195.12
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,325.71,241.4
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,381.59,287.27
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,451.45,342.2
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,525.76,398.94
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,579.42,439.37
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,632.13,477.88
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,681.56,513.58
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,729.43,547.24
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,773.05,575.4
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,814.47,601.14
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,851.51,624.41
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,885.73,645.68
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,914.66,662.1
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,940.38,676.37
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,961.45,688.99
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,978.99,699.44
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,991.06,705.15
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,999.5,708.7
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1002.4,710.32
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1001.65,709.83
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,995.86,706.33
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,986.46,700.73
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,972.08,691.5
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,954.15,680.16
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,930.2,664.4
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,903.08,646.72
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,871.43,628.09
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,836.89,607.48
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,797.4,582.77
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,755.8,556.43
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,710.59,525.73
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,663.67,492.69
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,614.06,456.9
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,561.8,418.33
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,474.0,353.6
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,396.71,295.99
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,345.94,256.48
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,297.18,217.47
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,250.25,179.61
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,206.09,143.86
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,160.4,107.52
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,117.44,75.45
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,77.55,50.82
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.47,39.68
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.16,29.59
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.42,18.76
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.84,2.11
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,10.91,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.71,7.16
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.17,18.37
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,36.3,26.06
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,41.42,30.87
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,74.11,41.49
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,121.26,69.61
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,174.14,109.53
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,227.97,154.33
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,287.49,204.58
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,344.18,252.37
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,402.82,300.48
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,458.77,345.23
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,515.13,388.53
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,568.78,428.17
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,621.85,465.79
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,670.58,499.85
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,717.79,531.71
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,761.48,558.04
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,803.26,581.75
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,840.04,600.87
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,874.04,617.52
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,903.3,631.53
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,929.36,643.25
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,950.27,652.93
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,967.71,660.47
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,979.28,664.33
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,987.23,666.2
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,991.09,667.17
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,991.34,666.26
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,985.16,662.77
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,975.41,657.4
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,961.62,648.89
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,944.3,638.56
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,920.47,624.01
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,893.46,607.68
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,862.87,590.43
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,829.38,571.33
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,790.1,548.52
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,748.56,524.1
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,703.36,497.73
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,656.45,468.6
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,605.73,434.93
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,554.75,399.88
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,499.47,360.58
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,444.32,319.84
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,366.68,263.07
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,301.53,215.15
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,252.82,177.0
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,206.67,140.4
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,159.58,103.87
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,115.84,72.04
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,74.39,45.3
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,44.07,31.9
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,36.79,25.41
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,28.0,17.26
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.09,1.78
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.1,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,17.58,5.4
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,32.52,21.67
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,47.23,35.06
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,63.05,49.15
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,82.95,61.82
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,106.5,79.7
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,131.61,99.31
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,174.57,130.52
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,229.25,171.97
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,254.43,193.45
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,274.79,209.99
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,354.94,270.47
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,456.04,346.76
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,472.49,357.66
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,471.32,354.57
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,466.87,350.43
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,460.17,344.08
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,461.35,343.31
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,453.11,335.65
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,550.44,406.66
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,653.81,479.77
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,651.38,475.32
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,637.99,464.08
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,716.11,520.22
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,794.86,575.45
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,752.69,544.07
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,714.3,515.53
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,671.63,485.78
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,636.34,460.7
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,734.43,530.73
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,827.34,594.85
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,876.12,632.48
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,900.42,649.99
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,877.96,635.02
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,852.6,618.49
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,760.69,554.61
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,656.84,479.0
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,606.65,444.53
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,558.22,410.55
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,441.0,326.2
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,333.56,247.2
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,278.35,206.96
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,223.0,165.93
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,201.48,150.42
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,180.39,135.02
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,193.23,145.23
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,200.83,150.91
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,174.98,131.08
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,149.74,111.57
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,125.02,92.41
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,101.17,74.03
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,78.8,57.33
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,59.81,45.02
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,44.94,32.07
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,30.13,18.89
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,15.42,2.61
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
