Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.87
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.33,17.97
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.86,27.63
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.81,35.67
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,78.04,48.28
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,118.91,72.45
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,165.15,105.95
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,216.57,146.06
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,276.47,194.43
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,333.62,242.17
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,390.73,289.09
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,445.55,332.73
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,500.97,375.22
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,553.47,414.25
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,604.58,450.96
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,624.48,461.26
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,623.36,456.01
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,659.47,478.18
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,693.25,497.64
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,730.5,520.9
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,766.19,542.66
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,801.81,563.8
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,836.09,583.75
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,854.89,598.7
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,871.23,611.85
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,868.2,611.79
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,862.16,609.56
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,914.0,648.82
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,944.08,669.07
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,869.54,618.12
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,768.84,546.19
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,803.05,570.29
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,827.43,586.81
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,755.45,538.23
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,692.15,495.31
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,643.6,462.71
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,596.08,430.32
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,579.46,419.99
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,560.66,407.8
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,529.69,386.79
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,497.65,364.8
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,460.96,338.59
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,423.88,311.7
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,381.14,281.42
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,339.4,251.17
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,299.04,220.73
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,259.36,190.18
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,234.27,168.02
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,200.46,137.66
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,156.96,103.82
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,117.0,74.72
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,77.86,49.03
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.17,35.05
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.33,27.28
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.21,18.91
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.23,2.63
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,18.72,5.43
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,33.71,22.23
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,48.29,35.48
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,61.09,46.85
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,88.06,59.73
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,119.55,78.03
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,160.26,107.13
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,205.02,144.28
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,249.77,181.8
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,291.72,217.2
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,328.15,247.2
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,350.91,265.82
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,362.89,274.99
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,412.29,311.64
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,460.91,347.07
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,501.96,376.86
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,543.61,406.7
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,533.87,397.18
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,511.37,378.52
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,499.09,368.63
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,476.14,351.05
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,532.72,390.9
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,582.57,425.2
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,631.99,460.02
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,690.55,500.52
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,676.83,489.13
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,670.09,482.81
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,683.53,492.0
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,695.74,500.23
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,705.9,507.01
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,705.78,507.05
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,587.76,424.67
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,471.06,341.68
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,563.23,409.1
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,648.93,469.52
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,626.89,455.46
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,603.18,440.71
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,597.13,437.35
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,587.92,431.55
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,598.22,440.45
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,592.75,437.66
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,557.56,412.42
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,516.38,382.38
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,466.32,345.21
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,414.4,305.87
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,337.2,247.79
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,271.71,198.99
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,231.15,167.0
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,191.11,134.95
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,152.82,105.85
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,118.75,81.32
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,85.21,59.03
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,61.12,46.09
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,47.75,34.44
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,32.06,20.51
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,16.67,3.56
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.99
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,29.42,18.71
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,45.02,32.7
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,61.25,47.08
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,77.62,57.89
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,99.01,74.53
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,122.19,92.67
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,172.08,126.84
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,241.29,177.96
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,296.04,220.22
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,363.65,272.96
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,418.81,317.1
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,477.51,363.07
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,501.21,380.54
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,514.35,388.8
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,549.94,414.07
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,583.38,437.0
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,567.52,422.55
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,542.25,401.37
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,595.72,438.91
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,644.01,471.88
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,667.16,485.68
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,689.26,498.75
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,682.0,492.16
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,663.85,478.62
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,749.67,538.1
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,834.12,594.28
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,843.8,599.68
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,851.26,604.43
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,842.09,597.38
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,830.74,589.15
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,865.64,616.89
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,888.16,634.19
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,798.57,571.75
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,701.73,502.75
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,668.32,480.98
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,634.7,458.35
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,686.56,499.17
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,713.37,521.55
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,614.49,450.35
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,519.56,381.77
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,487.0,359.69
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,452.38,335.09
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,426.1,315.49
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,390.88,288.4
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,363.72,265.37
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,320.21,227.83
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,265.28,183.07
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,213.23,140.38
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,161.79,99.12
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,114.0,64.0
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,69.4,38.73
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,43.04,30.76
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.35,23.99
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.31,16.6
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.86,3.75
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.05,4.49
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.71,18.18
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,39.06,27.75
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.39,34.5
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,75.5,45.69
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,92.97,61.85
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,83.65,63.48
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,95.65,72.96
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,107.71,82.29
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,112.51,85.67
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,117.23,88.95
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,111.39,84.0
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,105.4,78.99
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,102.86,76.59
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,100.29,74.2
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,125.24,93.4
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,150.48,112.55
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,172.79,129.22
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,195.39,145.92
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,155.39,115.16
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,115.08,84.05
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,219.41,163.29
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,325.47,241.0
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,405.23,298.51
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,477.86,349.83
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,640.09,466.39
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,786.1,566.9
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,650.19,470.59
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,493.26,358.56
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,500.32,364.39
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,506.79,368.97
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,532.0,387.33
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,564.92,410.72
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,610.75,444.39
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,660.32,479.93
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,733.0,535.12
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,786.18,575.98
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,750.32,551.92
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,712.2,526.55
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,668.34,497.44
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,623.5,466.85
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,510.47,383.7
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,412.94,310.86
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,428.36,323.44
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,424.28,318.9
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,368.3,274.29
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,317.45,232.94
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,265.66,190.83
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,217.35,151.44
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,169.06,113.05
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,125.65,80.97
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,85.07,55.86
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,60.88,46.32
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,47.65,34.67
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.09,22.39
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.85,5.62
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.49,4.98
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.01,20.26
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.85,31.25
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.82,38.56
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,78.19,48.88
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,121.58,74.52
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,170.37,110.13
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,221.06,151.4
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,275.78,196.98
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,329.78,241.95
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,386.83,288.43
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,441.22,331.65
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,497.71,374.85
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,550.89,414.41
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,604.32,452.86
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,653.29,486.91
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,701.12,519.15
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,743.61,546.78
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,783.85,571.48
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,821.18,594.69
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,849.15,611.66
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,825.42,592.49
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,775.93,554.23
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,771.41,550.5
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,757.35,540.24
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,792.11,563.96
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,832.68,590.67
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,828.33,587.29
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,821.77,582.97
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,803.7,569.99
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,776.94,551.67
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,806.53,572.12
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,826.02,585.58
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,813.79,578.44
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,798.64,569.68
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,755.41,541.74
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,711.52,513.21
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,740.25,537.54
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,744.23,544.24
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,703.47,517.31
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,657.12,486.13
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,607.66,450.98
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,557.15,414.06
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,503.01,373.96
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,449.0,332.59
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,392.61,287.67
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,335.06,240.67
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,278.11,193.67
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,223.89,148.57
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,169.71,104.82
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,120.02,68.09
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,73.39,41.29
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,44.86,32.74
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.19,25.94
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.18,18.48
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.69,4.5
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.81
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.75,18.44
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,39.12,28.18
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,47.46,35.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,74.25,45.14
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,117.74,70.68
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,167.02,107.1
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,189.18,135.85
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,182.92,139.42
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,265.36,197.77
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,379.16,282.53
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,432.7,325.16
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,487.1,367.26
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,538.78,406.1
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,588.67,442.41
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,635.98,476.34
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,682.25,508.57
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,723.9,535.6
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,763.52,560.13
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,799.82,581.13
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,833.76,600.16
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,861.68,614.95
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,886.73,627.68
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,907.36,639.32
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,924.88,649.02
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,936.87,653.98
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,945.56,656.99
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,949.5,658.49
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,950.1,658.09
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,942.78,653.7
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,932.24,647.52
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,917.94,638.44
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,900.53,627.55
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,761.9,536.47
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,611.88,432.86
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,548.9,391.2
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,488.07,349.58
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,508.27,365.49
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,524.02,377.53
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,370.52,270.66
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,217.53,159.83
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,277.28,205.38
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,328.19,242.68
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,290.68,215.6
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,254.71,189.73
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,173.68,129.42
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,97.0,71.24
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,85.5,62.74
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,74.07,54.01
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.14,45.54
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,36.82
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,28.23
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,20.62
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,12.55
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.43
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.54
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.96
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,18.84
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,25.31
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,33.74
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,42.01
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,41.52
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,41.02
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,92.21,69.76
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,127.63,97.75
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,171.09,131.51
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,216.23,166.07
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,143.37,108.86
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.25
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,136.97,103.47
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,206.5,156.82
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,186.0,140.36
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,165.22,124.01
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,310.78,234.02
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,456.98,338.78
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,347.38,258.11
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,229.87,170.78
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,234.42,174.39
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,238.91,177.59
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,405.5,299.58
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,577.67,418.2
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,501.96,364.0
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,435.39,316.96
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,491.97,357.72
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,547.7,396.5
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,559.65,404.35
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,560.97,405.37
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,615.75,444.0
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,673.84,483.31
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,562.54,407.0
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,456.69,333.39
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,480.6,352.2
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,493.64,362.37
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,586.59,432.35
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,640.43,471.81
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,574.7,423.46
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,514.97,379.83
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,442.85,327.31
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,381.76,282.18
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,341.32,250.99
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,298.4,216.67
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,266.86,187.97
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,219.55,145.0
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,166.6,102.42
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,117.78,66.31
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,71.57,39.54
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.25,30.52
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.39,24.38
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.26,17.64
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.3,4.26
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,1.9
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.4,26.42
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.69,32.23
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,69.97,41.11
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,113.79,66.0
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,163.84,102.48
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,214.8,144.08
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,269.41,189.87
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,323.75,235.73
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,380.08,282.31
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,436.1,326.9
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,490.92,368.96
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,532.6,399.24
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,566.84,422.43
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,625.64,464.28
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,688.66,507.52
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,703.82,511.87
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,700.55,503.68
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,772.95,553.44
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,838.66,593.93
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,828.23,582.08
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,792.22,552.07
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,763.53,532.39
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,737.81,514.16
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,809.2,561.3
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,888.5,610.9
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,862.04,592.72
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,832.99,574.19
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,824.96,570.44
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,814.81,565.09
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,829.89,574.91
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,841.81,582.39
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,713.76,498.29
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,590.25,415.79
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,431.37,308.86
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,264.09,190.95
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,317.94,230.64
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,364.04,262.7
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,216.16,157.58
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.57
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,160.17,118.28
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,249.91,184.48
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,273.66,201.91
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,293.85,216.52
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,272.3,200.53
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,247.91,181.87
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,212.84,155.59
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,179.25,130.05
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,145.81,104.66
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,114.61,81.38
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,85.99,61.28
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,62.92,47.81
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,47.3,34.23
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,32.09,20.67
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,18.25,4.74
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.57
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.14,20.16
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.57,31.79
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.35,40.7
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,78.71,51.48
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,85.07,57.55
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,67.75,50.66
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,71.05,53.14
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.26,55.46
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,139.57,107.14
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,207.81,159.87
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,231.29,177.18
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,254.95,194.41
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,230.76,175.15
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,200.97,151.65
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,214.02,161.25
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,227.19,170.73
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,238.4,178.35
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,249.63,185.91
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,263.08,195.35
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,276.58,204.73
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,285.06,209.99
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,293.54,215.2
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,501.84,364.3
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,707.51,498.86
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,718.61,500.57
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,727.85,503.56
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,623.14,434.08
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,515.75,362.1
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,450.36,319.21
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,385.09,274.96
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,395.99,283.56
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,406.49,291.24
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,255.74,185.74
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,105.31,75.36
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,188.4,138.56
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,271.29,199.19
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,413.01,302.43
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,531.98,385.21
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,525.33,380.08
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,508.86,369.31
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,285.12,211.31
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.32
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,200.63,150.9
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,314.25,234.01
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,328.87,241.5
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,323.93,232.23
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,268.93,188.82
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,219.8,149.78
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,170.48,111.82
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,127.22,80.77
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,85.75,55.14
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.62,43.34
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,46.95,33.94
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.06,22.28
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.84,5.58
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.51
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.2,16.67
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.6,26.42
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.34,33.55
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,71.81,44.03
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,108.48,73.68
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,123.13,92.85
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,176.44,125.04
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,264.71,188.5
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,274.26,205.09
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,252.18,192.88
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,314.2,239.84
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,388.53,295.56
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,410.57,311.34
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,423.71,320.05
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,479.53,360.16
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,533.81,398.23
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,586.68,435.1
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,649.05,477.69
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,742.78,545.19
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,831.72,605.23
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,862.34,622.15
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,890.4,637.71
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,912.14,650.37
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,930.73,661.06
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,944.77,668.09
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,955.58,673.16
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,960.64,675.56
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,962.34,675.99
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,958.33,672.21
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,950.96,666.5
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,937.47,657.91
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,920.68,647.39
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,900.55,634.87
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,877.12,620.33
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,768.13,547.87
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,648.62,463.7
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,711.57,512.57
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,739.07,535.12
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,695.66,505.57
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,652.94,475.95
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,603.17,440.9
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,552.48,404.31
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,433.6,318.03
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,338.05,248.53
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,299.65,220.15
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,261.5,191.04
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,198.41,144.98
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,147.11,108.42
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,123.03,90.21
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,99.99,72.71
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,78.88,51.26
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,42.25,29.95
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,35.4,23.91
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.27,17.28
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.9,3.73
