Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.28,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,9.1,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.74,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.46,16.09
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.89,25.92
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,45.55,33.79
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,70.29,42.61
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,112.98,66.99
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,161.36,102.27
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,211.15,142.68
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,264.87,187.52
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,317.91,231.74
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,372.97,276.54
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,426.6,319.2
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,481.22,361.05
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,533.27,399.65
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,583.87,435.82
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,632.18,469.76
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,679.51,501.85
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,718.79,526.35
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,754.79,547.84
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,790.74,568.54
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,824.46,586.69
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,853.24,601.72
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,879.27,614.61
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,825.4,574.47
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,748.96,518.74
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,745.4,513.97
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,739.73,507.05
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,850.95,581.65
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,945.21,638.99
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,833.42,566.17
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,706.5,481.74
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,813.51,558.13
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,898.03,614.35
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,876.79,602.68
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,852.67,590.7
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,724.16,507.35
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,596.38,420.87
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,495.41,354.34
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,400.49,289.22
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,537.47,390.65
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,630.48,455.88
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,582.47,421.69
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,534.07,387.8
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,449.82,327.65
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,377.71,275.76
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,337.4,245.2
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,293.48,211.0
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,246.75,175.45
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,204.47,142.79
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,162.42,110.43
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,123.69,81.89
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,87.22,58.28
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,59.96,45.1
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,46.44,33.35
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,32.55,20.92
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,19.32,5.03
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.46,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,10.55,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,26.46,15.95
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,41.71,29.87
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,57.6,43.95
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,73.25,54.42
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,93.77,70.32
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,115.83,87.43
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,109.09,82.78
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,98.3,74.64
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,86.99,65.15
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,75.27,55.4
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,101.3,75.97
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,127.42,96.27
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,131.17,98.65
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,134.91,101.08
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,114.6,85.04
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,94.2,68.97
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,133.45,99.24
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,173.2,129.23
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,156.26,115.99
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,139.14,102.76
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,131.73,96.79
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,124.25,90.77
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,142.87,104.96
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,161.63,119.11
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,175.91,129.52
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,190.21,139.86
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,186.65,137.1
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,183.0,134.34
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,240.96,177.17
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,299.09,219.05
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,301.45,220.43
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,303.67,222.03
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,228.23,167.36
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,153.71,112.39
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,233.29,172.11
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,319.45,234.51
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,379.28,277.92
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,441.82,322.41
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,384.67,282.69
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,335.94,248.93
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,275.1,205.1
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,214.19,160.29
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,172.3,129.46
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,131.59,98.76
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,94.17,69.8
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,56.58,40.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,49.91,35.0
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,43.24,29.78
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,36.59,24.49
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,29.95,19.12
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,23.76,14.03
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,17.58,9.5
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.29,4.83
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.02,0.14
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.5,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.91,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.75,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.14,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,10.53,3.41
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,16.26,8.53
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,22.0,12.8
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,27.74,17.61
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,33.49,22.34
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,91.9,69.65
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,150.69,116.18
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,103.17,78.09
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.22
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,135.36,103.2
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,222.96,170.61
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,142.7,107.72
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,62.05,43.94
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,137.74,103.38
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,214.41,161.88
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,303.74,228.46
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,391.98,292.23
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,378.53,280.92
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,363.8,269.2
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,355.26,262.26
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,346.22,254.96
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,353.92,260.54
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,361.55,266.01
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,395.73,289.95
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,429.9,313.51
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,417.42,304.49
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,404.57,295.42
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,350.38,256.26
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,288.07,210.97
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,284.49,208.71
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,280.77,206.19
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,521.61,384.16
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,735.1,532.45
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,687.95,498.82
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,648.51,471.78
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,666.36,486.73
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,670.34,491.6
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,646.33,475.94
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,618.87,457.44
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,572.85,424.51
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,526.05,390.36
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,475.25,353.01
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,425.33,315.31
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,370.79,272.68
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,320.3,232.12
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,268.56,190.66
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,220.14,151.64
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,171.76,113.29
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,127.61,80.47
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,85.75,54.36
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.16,41.93
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,45.56,32.61
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,32.65,20.97
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,16.81,3.34
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.95,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.32,14.76
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.4,24.35
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.11,31.37
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,65.81,39.12
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,107.48,62.03
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,155.91,96.93
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,205.62,137.38
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,259.16,182.36
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,312.72,227.21
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,368.75,273.08
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,423.85,317.57
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,477.87,359.93
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,530.04,399.63
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,582.1,438.0
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,630.05,473.1
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,676.88,506.54
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,718.21,534.29
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,756.93,558.73
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,787.36,578.25
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,820.33,599.43
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,849.49,616.96
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,875.85,632.55
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,896.08,645.1
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,913.2,655.69
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,753.29,544.07
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,540.65,388.52
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,762.4,551.42
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,938.16,670.1
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,849.43,608.11
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,735.75,525.4
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,546.24,395.2
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,359.17,260.87
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,500.88,364.85
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,627.43,454.01
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,523.43,380.11
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,415.95,303.22
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,588.94,434.0
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,714.07,525.42
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,647.67,477.36
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,582.72,430.85
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,300.39,226.14
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,33.61,20.69
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,23.85,13.21
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.12,5.57
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,30.01,18.27
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,45.93,31.02
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,51.24,35.43
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,56.55,39.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,48.11,33.31
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,39.69,26.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,31.72,20.19
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,23.76,14.51
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,16.7,8.37
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.66,2.2
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.64,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.95,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.69,14.98
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,36.14,24.96
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.92,32.06
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,68.23,41.72
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,108.56,63.79
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,155.83,97.64
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,194.27,136.29
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,213.75,158.55
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,277.82,204.59
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,366.31,271.41
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,419.76,314.05
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,475.41,357.02
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,526.81,395.47
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,577.91,432.37
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,625.24,466.6
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,671.54,499.27
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,713.75,527.26
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,753.94,552.49
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,790.29,575.89
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,817.67,593.27
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,844.21,608.92
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,876.16,627.98
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,888.48,635.13
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,906.25,646.01
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,918.08,653.08
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,926.69,658.24
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,930.8,660.65
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,931.74,661.2
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,889.01,632.66
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,825.2,586.25
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,761.5,543.64
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,705.35,505.21
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,800.76,577.34
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,861.41,620.01
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,832.39,601.2
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,800.61,581.27
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,765.31,558.87
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,727.6,534.67
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,685.32,507.22
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,641.35,477.06
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,594.44,443.05
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,544.59,406.15
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,492.15,366.24
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,439.73,325.25
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,384.56,281.28
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,330.78,237.27
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,273.49,190.17
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,220.83,146.33
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,168.01,103.82
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,119.72,67.84
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,73.62,40.1
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,41.44,29.53
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,34.57,23.42
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.42,16.69
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.32,1.12
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,37.06,26.19
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,49.17,34.97
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,62.93,46.27
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,76.86,57.48
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,89.66,67.56
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,102.54,77.53
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,94.36,70.56
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,85.82,63.39
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,125.87,94.81
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,166.48,126.17
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,247.15,187.74
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,330.63,249.99
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,493.5,374.64
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,670.38,505.38
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,717.27,537.34
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,760.1,565.02
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,796.28,587.34
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,829.96,607.77
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,818.16,596.01
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,779.75,563.14
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,859.71,622.7
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,925.26,665.91
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,887.72,638.67
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,825.01,589.94
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,722.73,519.25
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,616.15,443.85
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,485.13,352.72
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,365.03,266.4
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,372.79,272.58
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,380.23,278.2
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,368.5,270.03
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,356.65,261.83
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,376.01,276.99
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,394.39,291.38
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,478.82,355.82
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,553.69,412.08
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,405.39,303.9
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,263.45,197.67
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,196.06,147.41
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,130.37,97.21
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,111.18,82.73
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,92.1,68.1
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,52.16,36.44
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.33,4.37
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,15.41,6.95
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,18.49,9.54
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,15.39,7.03
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.3,4.5
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.1,2.68
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.9,1.12
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.7,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.75,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.79,13.4
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.91,23.25
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.01,30.67
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,64.01,38.5
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,106.44,62.27
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,154.78,97.52
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,204.21,137.81
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,257.7,182.87
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,310.64,227.57
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,365.57,272.93
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,419.49,316.7
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,475.66,360.8
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,526.77,399.16
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,577.41,435.82
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,625.27,470.91
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,672.17,504.46
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,715.68,534.04
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,757.62,561.1
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,793.73,584.49
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,820.89,601.73
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,848.92,618.32
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,873.97,632.8
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,894.59,645.62
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,912.12,656.48
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,641.44,470.64
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,309.71,225.49
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,649.0,478.25
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,935.19,670.62
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,879.67,630.53
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,803.09,574.41
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,762.69,547.98
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,729.25,525.53
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,722.75,522.53
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,713.55,517.52
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,762.33,555.42
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,788.64,576.87
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,656.15,481.54
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,523.82,384.59
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,567.51,419.05
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,596.8,441.25
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,524.08,388.14
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,454.11,337.06
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,452.99,336.98
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,432.77,320.65
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,379.04,278.11
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,326.58,235.65
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,272.57,191.83
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,221.75,150.25
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,171.05,110.05
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,123.7,74.9
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,80.46,48.17
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.63,36.43
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,40.1,28.02
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,30.24,18.91
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.25,1.51
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.02,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.69,14.77
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.46,24.53
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.91,31.42
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,66.07,40.54
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,109.06,69.99
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,144.42,100.65
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,153.93,114.0
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,146.83,112.78
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,239.52,178.39
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,368.37,274.39
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,393.94,297.37
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,396.78,300.6
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,467.64,353.78
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,544.37,410.29
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,589.24,442.53
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,632.17,472.83
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,657.52,488.73
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,678.09,500.94
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,695.9,512.22
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,710.05,520.84
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,687.8,502.36
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,667.34,485.03
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,728.32,528.47
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,798.2,576.56
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,804.83,580.32
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,809.29,583.11
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,786.26,566.72
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,768.76,554.01
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,787.4,567.89
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,811.34,584.88
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,815.22,587.95
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,816.52,589.48
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,798.44,576.9
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,778.11,562.94
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,776.39,563.47
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,769.5,560.3
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,743.4,543.76
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,713.1,524.17
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,674.82,498.22
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,633.4,469.57
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,573.03,426.18
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,512.14,381.73
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,435.56,325.34
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,366.05,273.73
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,363.06,268.79
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,336.74,242.89
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,280.3,196.11
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,226.55,151.25
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,172.94,107.88
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,123.87,71.04
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,76.93,42.51
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,43.26,31.2
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.01,24.77
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.47,17.62
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.73,0.51
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,14.73,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,26.82,15.51
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,39.52,27.94
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,52.21,39.39
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,72.42,49.09
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,106.97,69.79
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,147.39,99.06
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,197.62,135.88
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,263.37,187.1
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,316.91,231.56
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,372.97,277.04
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,427.21,320.95
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,482.57,364.42
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,535.54,404.23
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,588.78,442.92
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,637.21,476.77
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,684.66,508.86
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,728.31,537.71
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,770.18,564.12
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,807.48,587.17
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,842.43,608.44
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,871.49,625.68
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,897.59,640.93
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,892.43,635.67
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,871.92,617.68
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,919.85,651.61
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,958.77,674.81
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,930.13,654.52
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,889.33,623.26
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,887.95,621.88
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,884.01,618.53
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,915.61,643.54
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,922.67,648.02
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,851.35,602.4
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,766.72,543.51
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,771.67,548.98
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,770.92,549.76
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,739.86,529.88
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,707.74,509.25
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,685.22,497.21
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,650.42,476.12
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,594.58,436.21
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,541.53,397.71
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,493.98,362.72
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,442.47,323.53
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,386.36,279.97
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,332.02,236.64
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,276.47,191.95
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,223.89,149.16
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,171.3,107.44
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,123.87,72.4
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,78.89,45.03
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.34,32.63
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.78,25.14
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.98,16.96
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,14.1,0.2
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.19,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,15.44,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,26.48,15.07
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.94,25.73
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.82,33.97
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,67.23,43.0
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,106.97,65.38
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,155.18,100.28
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,203.34,138.82
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,255.85,181.98
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,307.96,224.98
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,362.88,269.26
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,416.06,311.41
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,470.49,353.06
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,521.91,391.34
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,573.42,428.42
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,621.39,461.56
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,668.36,492.93
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,711.18,520.5
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,752.36,546.0
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,789.09,567.74
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,823.61,587.65
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,762.05,542.78
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,674.26,478.73
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,800.71,568.29
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,920.0,644.51
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,869.31,607.84
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,796.29,555.45
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,766.24,534.79
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,734.0,512.17
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,642.88,451.95
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,550.89,390.02
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,626.79,443.03
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,698.33,490.37
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,728.9,511.99
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,762.23,535.36
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,693.42,490.2
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,634.84,451.8
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,686.7,491.69
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,717.29,515.59
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,627.71,453.22
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,544.9,395.44
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,540.29,394.25
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,522.25,382.17
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,440.35,323.87
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,369.02,272.66
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,342.73,252.18
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,306.53,222.6
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,258.53,184.44
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,211.08,145.99
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,165.24,110.19
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,124.72,80.41
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,85.2,54.79
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,57.29,42.83
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,43.99,31.23
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,30.35,18.89
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.6,0.31
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
