Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.77,12.65
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.83
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,45.41,33.25
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,59.25,43.19
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,76.07,56.95
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,93.15,70.61
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,132.16,99.55
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,179.28,134.89
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,255.72,188.42
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,361.36,266.32
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,413.91,307.93
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,467.71,349.56
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,519.54,388.37
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,572.12,426.6
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,585.57,433.27
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,579.2,425.36
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,665.33,487.55
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,751.34,546.72
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,788.01,569.13
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,822.35,590.28
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,852.36,607.3
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,879.62,622.44
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,900.81,635.57
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,918.85,646.83
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,932.28,655.3
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,942.45,661.87
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,835.4,590.62
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,688.71,487.35
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,724.35,513.36
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,748.29,530.29
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,700.05,497.42
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,642.59,458.75
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,599.85,430.37
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,557.58,401.81
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,610.36,440.7
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,648.52,468.6
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,632.72,459.15
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,613.59,447.61
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,645.01,473.4
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,646.01,477.17
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,596.46,441.9
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,546.46,405.66
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,493.66,366.78
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,441.08,326.78
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,296.9,220.06
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,185.42,139.02
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,161.64,121.28
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,138.44,103.54
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,115.74,86.12
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,94.08,69.41
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,75.39,55.07
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,57.36,42.9
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,41.45,29.09
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,25.35,14.81
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.02,14.2
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,39.48,27.68
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.78,36.24
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,70.02,46.0
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,108.04,67.43
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,153.22,99.3
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,200.42,136.72
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,254.61,180.99
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,305.94,223.08
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,360.71,267.23
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,413.94,309.61
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,468.71,351.93
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,520.78,390.35
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,573.5,427.96
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,595.43,442.2
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,601.97,444.82
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,677.66,498.8
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,755.48,552.61
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,792.72,575.72
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,827.76,597.42
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,858.53,615.26
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,886.69,631.28
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,908.46,644.04
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,927.13,654.85
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,941.15,663.2
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,951.9,669.61
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,956.96,672.1
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,958.64,672.61
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,945.27,662.95
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,940.12,658.68
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,927.68,650.76
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,912.02,640.96
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,890.47,627.97
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,865.92,613.13
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,772.32,550.34
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,664.79,474.48
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,714.66,513.84
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,735.28,532.0
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,587.21,427.54
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,448.18,327.23
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,457.21,335.53
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,452.75,332.85
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,386.89,284.93
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,324.46,239.34
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,342.58,250.46
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,331.2,236.06
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,275.83,191.45
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,223.66,149.18
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,171.77,108.37
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,125.22,74.17
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,79.63,46.08
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.53,34.3
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.28,26.18
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.74,17.3
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.28,11.05
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.21,22.26
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.11,29.54
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,63.1,38.56
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,104.03,60.41
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,151.9,94.1
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,201.96,134.02
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,256.37,178.86
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,309.87,222.95
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,365.98,268.16
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,420.15,311.16
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,476.54,354.41
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,529.32,392.95
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,582.18,430.16
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,630.8,464.54
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,678.41,497.27
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,722.18,525.83
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,759.33,548.15
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,796.04,570.99
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,830.34,592.07
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,860.22,609.41
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,887.32,624.9
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,908.77,638.1
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,927.04,649.4
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,940.64,657.89
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,950.93,664.43
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,862.09,605.9
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,743.59,522.28
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,858.6,604.89
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,943.23,659.62
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,931.14,652.01
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,915.79,643.26
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,894.06,630.51
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,869.33,615.86
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,840.39,598.1
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,808.76,578.54
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,777.32,559.3
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,737.59,534.35
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,693.95,505.92
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,648.8,475.54
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,569.73,418.46
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,496.32,364.89
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,452.48,333.6
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,407.3,300.11
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,314.14,231.13
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,240.53,177.3
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,206.93,151.93
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,174.16,126.67
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,141.81,101.56
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,111.09,78.1
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,82.83,57.94
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,58.66,43.77
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,43.59,30.69
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,28.17,16.86
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,14.95,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.82,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.27,10.84
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.96,22.95
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.94,31.22
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,63.74,39.98
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,103.89,62.14
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,152.39,96.85
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,200.96,135.3
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,254.06,178.5
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,307.05,221.87
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,362.92,266.54
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,405.86,301.23
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,437.1,325.4
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,504.1,373.9
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,576.35,424.75
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,624.47,458.82
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,671.7,491.66
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,719.44,524.08
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,763.13,551.38
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,799.88,574.56
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,834.13,596.03
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,825.1,587.45
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,788.89,557.85
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,866.37,613.51
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,928.72,652.57
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,940.7,659.11
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,949.17,664.05
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,953.78,666.7
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,955.0,667.39
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,947.42,662.74
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,936.56,656.24
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,924.18,648.37
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,908.58,638.59
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,893.55,629.25
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,866.55,612.41
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,781.54,557.14
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,695.27,497.58
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,693.33,498.77
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,685.3,494.97
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,646.06,469.39
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,604.69,442.02
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,449.89,331.7
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,313.39,231.83
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,260.38,193.99
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,210.58,157.53
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,226.21,169.73
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,236.48,176.68
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,202.96,150.82
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,170.5,125.59
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,139.3,101.36
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,109.82,78.75
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,82.19,58.54
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,58.55,44.03
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,44.29,31.46
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,28.09,16.82
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,14.52,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.13,9.77
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.48,21.79
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.38,29.15
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,61.63,38.11
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,63.76,39.07
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,28.84
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,40.42
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,69.86,51.76
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.46,54.35
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.04,56.91
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,53.75
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,175.93,133.17
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,284.27,213.78
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,181.26,135.6
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.4
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,258.72,194.44
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,456.99,336.71
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,549.72,401.65
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,656.63,474.71
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,618.61,445.27
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,584.08,419.04
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,587.52,421.01
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,589.8,421.92
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,568.63,406.85
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,535.22,383.7
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,394.94,286.49
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,247.51,180.72
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,421.02,307.07
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,597.7,427.51
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,697.88,497.59
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,791.19,562.04
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,759.92,540.71
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,720.5,515.33
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,674.01,483.95
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,628.62,453.04
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,641.57,464.92
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,654.26,475.6
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,573.35,419.79
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,506.05,372.91
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,380.58,283.27
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,267.9,200.43
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,144.11,107.85
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,12.86
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,24.4
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,35.91
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,31.08
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,26.2
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,21.56
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,16.87
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.14
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.92
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.64
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.91,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.84
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,31.0,20.42
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,39.68,28.42
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,59.75,35.97
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,101.81,58.35
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,151.0,93.15
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,201.79,133.69
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,256.92,178.97
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,311.94,224.24
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,369.83,270.67
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,426.86,315.11
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,483.15,357.41
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,536.71,396.3
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,590.53,433.95
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,640.59,466.51
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,686.6,495.06
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,732.08,522.27
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,776.23,546.93
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,814.17,568.0
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,849.57,587.27
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,880.02,604.24
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,907.46,619.39
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,929.46,632.57
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,948.11,643.91
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,962.41,652.79
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,973.2,659.77
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,978.06,662.35
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,979.37,663.02
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,973.77,659.5
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,964.68,654.08
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,952.15,648.04
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,936.19,640.01
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,841.66,582.76
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,734.38,511.3
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,796.17,557.87
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,828.55,580.25
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,791.05,557.82
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,751.3,534.42
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,707.48,508.17
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,661.98,478.86
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,614.49,446.3
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,563.58,410.5
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,508.88,370.97
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,454.32,330.23
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,397.65,286.84
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,340.34,241.57
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,282.9,195.42
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,228.28,150.84
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,173.69,107.39
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,123.91,70.28
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,76.44,41.23
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,41.08,29.01
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,33.74,22.53
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.11,15.07
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.38,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.77,21.0
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.08,28.72
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,61.7,38.03
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,103.34,60.56
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,151.76,94.83
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,201.39,134.33
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,255.46,178.69
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,309.35,222.76
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,366.01,267.92
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,420.66,310.34
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,476.47,351.86
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,530.04,390.05
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,582.82,426.04
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,632.28,458.71
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,680.8,489.54
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,725.17,516.61
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,767.89,540.6
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,799.76,559.15
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,834.25,579.31
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,864.01,595.15
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,890.89,609.16
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,912.94,623.39
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,931.82,635.86
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,945.57,644.97
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,956.0,652.1
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,941.33,645.1
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,902.76,618.57
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,935.81,647.0
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,944.47,655.32
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,903.85,629.38
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,843.73,587.16
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,866.34,607.56
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,872.62,614.09
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,842.78,596.25
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,810.36,576.94
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,759.02,543.55
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,706.24,507.35
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,679.77,492.75
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,644.03,470.95
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,527.75,387.53
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,426.94,314.05
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,431.88,319.05
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,416.93,307.45
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,343.71,252.35
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,279.93,204.66
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,237.31,171.5
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,196.6,139.4
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,166.73,111.54
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,125.01,75.19
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,80.73,47.5
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.62,34.47
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.23,25.32
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.49,15.17
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.41,7.93
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.81,20.87
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.14,28.61
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,61.96,37.95
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,103.94,60.55
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,152.88,95.41
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,203.79,136.28
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,259.16,182.18
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,313.7,227.34
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,370.96,273.6
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,425.66,316.98
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,482.45,360.3
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,535.04,399.2
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,587.43,436.55
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,592.48,437.25
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,568.45,416.99
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,580.05,422.38
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,586.24,423.38
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,713.32,513.2
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,833.24,591.27
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,862.33,604.85
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,888.55,617.33
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,909.94,627.85
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,928.19,636.34
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,834.24,573.22
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,696.53,478.52
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,688.18,473.06
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,678.46,465.31
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,772.17,525.1
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,860.92,578.37
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,901.68,606.09
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,916.64,615.01
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,895.47,601.98
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,871.37,587.88
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,849.13,577.51
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,816.03,560.47
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,778.46,539.46
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,738.93,516.97
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,694.8,489.22
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,649.23,459.86
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,599.38,427.37
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,549.07,393.52
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,495.43,356.52
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,442.25,318.47
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,380.55,272.66
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,323.65,229.37
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,270.8,188.48
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,219.43,148.21
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,169.5,109.65
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,125.09,77.2
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,82.7,50.44
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.51,36.69
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.06,26.69
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.03,16.17
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.35,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.62,6.93
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,31.03,20.26
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.37,28.06
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,60.79,37.37
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,102.24,59.6
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,151.33,94.48
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,202.21,135.17
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,257.71,180.91
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,312.59,226.37
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,370.5,273.23
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,426.91,318.05
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,485.59,362.96
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,539.67,403.04
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,593.9,441.79
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,644.56,477.65
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,694.21,511.78
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,739.89,541.45
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,778.82,564.78
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,816.55,588.22
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,851.82,609.87
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,882.74,627.32
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,910.72,642.78
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,933.29,655.53
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,952.61,666.26
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,965.75,672.46
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,975.42,676.65
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,862.29,603.14
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,718.42,503.2
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,757.66,532.05
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,802.83,562.68
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,887.32,622.82
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,944.41,659.21
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,922.35,645.43
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,897.15,630.51
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,867.52,612.79
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,835.03,593.19
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,797.55,570.69
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,757.8,546.44
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,716.86,521.27
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,669.85,490.33
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,619.09,455.24
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,567.51,418.5
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,429.02,318.06
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,313.21,233.15
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,346.21,255.58
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,343.88,247.02
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,285.7,199.52
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,230.49,154.04
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,175.54,109.87
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,125.5,72.22
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,77.8,42.69
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,42.16,30.02
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.95,22.73
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.27,13.33
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.19,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.64
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.52,18.96
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.29,27.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,60.14,36.74
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,102.25,59.21
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,151.58,93.76
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,202.36,133.9
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,257.65,178.84
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,312.76,223.48
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,370.53,268.98
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,426.37,311.98
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,484.41,354.93
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,537.81,393.52
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,591.01,430.71
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,421.21,311.22
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,195.56,143.18
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,445.78,329.24
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,710.06,506.95
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,649.9,461.07
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,576.72,409.05
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,598.46,423.28
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,619.44,435.98
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,498.71,353.96
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,362.6,259.35
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,588.89,418.32
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,797.34,552.57
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,896.1,616.74
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,975.55,665.24
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,973.77,664.13
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,957.3,655.38
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,944.36,648.09
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,928.15,638.85
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,839.19,582.53
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,728.16,507.83
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,681.28,478.14
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,635.54,448.13
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,636.55,451.8
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,639.09,455.65
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,659.24,473.31
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,658.92,476.52
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,607.58,441.33
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,556.17,405.46
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,501.68,367.12
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,447.75,327.71
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,391.28,284.46
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,336.75,241.4
