Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,280.38,196.48
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,227.47,153.74
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,174.71,112.07
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,125.29,75.2
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,80.5,47.15
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.97,33.89
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.53,24.66
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.74,14.16
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.43,4.87
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.01,20.02
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,61.86,38.98
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,101.7,60.92
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,150.8,95.96
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,200.0,135.25
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,253.94,179.73
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,301.9,220.49
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,347.59,258.09
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,407.74,304.83
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,474.39,355.35
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,507.21,379.4
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,525.35,391.55
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,560.38,414.95
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,591.6,434.67
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,651.08,474.56
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,712.72,514.66
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,732.07,524.98
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,747.03,532.45
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,828.15,587.1
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,897.55,627.98
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,919.87,639.14
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,938.99,648.69
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,952.45,654.19
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,962.5,657.69
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,967.25,659.44
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,968.57,659.29
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,964.03,654.43
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,956.11,647.75
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,942.99,639.45
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,926.55,629.33
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,798.08,548.9
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,655.2,452.97
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,754.99,524.87
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,819.13,567.39
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,787.01,547.53
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,746.41,523.35
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,701.89,496.65
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,655.87,467.67
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,565.39,405.2
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,483.07,347.6
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,470.91,339.97
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,445.55,320.61
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,387.71,277.24
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,332.63,234.81
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,277.0,191.57
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,224.69,150.16
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,172.2,109.38
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,123.68,73.76
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,78.98,45.89
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.47,32.46
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.99,23.25
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.18,12.71
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.87,2.18
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.49,18.71
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.99,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,59.15,36.55
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,100.8,59.51
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,148.32,92.84
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,197.83,131.77
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,252.06,175.52
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,305.92,219.09
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,362.96,264.09
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,417.47,306.42
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,473.29,348.23
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,527.46,387.72
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,580.98,425.5
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,630.38,459.89
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,678.91,492.79
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,724.86,522.32
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,764.79,545.78
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,802.48,566.89
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,837.78,586.09
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,867.8,601.69
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,894.96,615.35
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,917.28,627.2
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,936.4,637.11
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,949.86,644.55
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,959.94,650.12
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,836.59,571.45
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,671.5,460.27
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,833.44,570.93
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,952.56,642.92
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,787.57,537.71
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,592.53,407.0
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,675.55,465.69
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,749.99,514.86
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,600.63,416.75
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,450.33,315.84
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,530.92,374.49
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,600.36,422.51
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,541.3,383.33
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,485.35,346.57
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,513.36,368.82
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,522.28,376.14
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,488.37,352.97
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,445.66,322.25
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,389.51,279.67
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,334.61,236.67
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,278.36,192.01
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,225.19,149.14
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,171.68,106.9
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,122.81,70.54
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,76.23,41.83
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,41.45,28.95
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.34,20.98
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.92,10.8
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.73,0.82
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.39,17.65
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.34,25.23
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,56.32,33.24
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,99.42,56.27
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,149.54,91.88
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,201.25,132.85
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,257.47,178.42
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,312.56,222.44
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,370.29,266.76
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,428.1,310.29
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,485.37,351.47
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,539.23,388.15
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,593.05,423.11
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,643.42,457.27
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,692.79,489.96
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,734.38,515.57
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,777.66,540.86
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,815.6,562.5
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,851.08,582.48
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,882.56,599.91
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,911.16,615.56
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,933.5,627.82
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,952.55,638.23
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,898.23,605.52
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,816.66,551.41
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,838.13,565.54
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,857.46,577.12
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,845.73,569.48
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,831.8,560.91
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,834.78,563.52
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,835.07,564.36
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,761.28,518.87
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,697.85,479.33
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,731.26,503.65
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,750.61,518.03
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,686.38,476.56
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,617.83,432.45
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,571.91,403.83
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,526.92,374.96
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,502.26,359.32
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,478.85,343.66
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,437.24,315.25
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,394.15,284.87
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,374.34,268.46
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,341.34,239.82
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,283.25,193.84
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,228.28,149.8
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,173.73,107.24
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,124.58,71.2
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,77.48,42.44
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.46,29.63
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.09,20.58
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.67,0.72
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.05,19.64
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,42.03,29.79
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,62.63,39.79
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,102.11,61.81
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,149.32,95.01
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,197.74,132.8
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,253.43,177.36
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,306.99,220.38
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,364.21,265.34
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,418.72,307.72
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,474.71,349.87
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,528.1,388.92
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,582.05,427.15
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,631.17,461.87
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,679.75,495.44
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,724.27,524.91
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,767.33,552.3
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,805.59,575.99
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,841.59,598.04
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,872.77,616.05
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,901.24,632.27
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,923.6,645.46
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,942.81,656.75
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,914.04,636.0
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,869.7,601.97
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,928.23,644.52
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,962.94,666.66
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,884.42,614.54
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,775.51,538.76
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,805.37,559.98
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,824.03,573.09
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,787.16,549.53
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,749.21,525.49
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,665.34,469.46
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,585.0,414.88
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,681.75,486.68
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,740.5,530.58
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,695.46,501.12
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,649.12,470.77
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,599.49,436.3
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,548.84,400.27
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,494.65,361.43
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,441.07,321.8
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,381.91,276.44
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,325.7,232.29
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,271.27,189.62
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,218.92,148.25
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,167.95,108.43
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,122.57,74.97
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,79.8,47.89
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.73,34.12
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.79,23.65
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.18,11.84
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.89,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.5,18.26
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.9,28.8
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,61.79,39.17
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,100.85,61.13
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,146.94,93.56
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,186.97,129.06
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,217.2,156.66
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,251.52,184.93
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,281.62,208.55
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,347.56,256.76
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,430.94,316.64
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,498.77,364.39
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,571.28,414.08
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,620.04,445.28
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,668.15,474.92
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,713.34,501.92
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,759.77,527.9
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,797.52,548.93
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,833.01,568.38
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,863.79,584.45
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,891.82,598.77
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,914.63,613.16
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,924.02,619.9
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,898.18,603.37
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,845.77,567.22
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,911.14,613.29
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,952.75,639.2
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,847.76,574.57
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,714.91,487.18
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,827.49,566.75
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,916.33,624.47
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,893.86,611.09
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,868.56,597.19
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,614.81,432.68
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,349.98,247.54
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,434.67,309.57
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,503.74,357.84
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,590.92,422.22
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,642.26,460.7
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,511.47,368.92
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,393.44,284.97
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,420.98,306.54
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,422.36,306.83
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,365.32,263.75
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,314.9,224.95
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,263.08,184.56
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,213.86,145.67
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,165.06,108.25
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,121.94,76.85
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,81.02,50.35
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,51.41,36.78
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.19,24.5
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,22.61,10.23
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,25.32,14.8
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,42.18,29.85
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,59.49,42.61
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,78.39,57.38
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,100.18,74.25
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,136.39,101.04
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,180.43,134.27
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,201.45,151.18
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,216.9,163.04
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,190.06,142.47
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,155.39,115.46
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,119.16,87.07
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.45
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,212.56,156.89
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,346.03,252.89
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,547.04,396.92
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,751.48,532.49
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,789.33,552.53
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,825.1,572.77
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,855.19,588.06
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,882.53,601.48
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,904.54,614.67
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,923.56,626.2
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,936.66,635.23
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,946.47,642.45
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,951.54,646.08
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,953.32,647.91
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,947.92,646.38
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,939.29,642.99
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,926.08,635.39
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,909.76,626.02
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,785.39,545.36
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,654.52,456.57
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,695.0,487.43
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,736.47,516.7
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,435.99,314.86
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,146.02,104.3
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,223.11,162.62
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,294.66,214.95
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,419.35,307.5
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,512.38,373.0
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,477.61,347.61
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,434.73,316.26
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,367.01,265.68
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,309.16,221.7
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,258.38,182.3
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,211.08,145.12
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,163.61,108.14
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,120.74,76.31
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,79.76,49.6
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,49.99,35.75
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.1,23.68
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,21.85,9.35
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.28,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.75,15.16
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.32,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,55.15,32.54
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,96.78,54.57
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,146.29,89.21
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,197.47,129.85
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,253.32,175.55
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,308.55,220.5
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,366.84,266.68
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,424.19,311.38
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,481.15,354.34
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,535.02,393.7
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,588.95,431.81
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,639.36,467.42
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,688.78,501.51
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,730.16,528.86
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,773.27,556.28
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,811.86,581.29
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,847.99,604.64
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,793.19,565.03
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,698.67,495.24
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,738.58,523.59
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,778.55,550.92
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,767.5,541.4
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,753.7,530.41
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,785.55,553.23
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,825.1,580.49
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,909.56,642.59
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,967.6,680.96
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,924.19,653.72
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,860.78,608.12
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,795.73,565.43
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,723.36,517.23
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,796.48,573.44
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,829.98,598.41
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,792.44,574.29
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,752.55,548.8
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,707.89,520.7
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,661.57,489.53
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,613.61,455.14
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,562.2,417.45
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,465.24,345.52
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,377.41,280.13
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,367.51,270.38
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,336.33,241.61
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,278.72,194.29
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,224.2,149.07
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,169.34,104.79
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,119.45,67.16
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,72.08,37.93
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,37.61,25.54
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.21,18.04
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.63,7.34
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.96,14.37
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.48,23.51
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,54.06,31.97
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,95.09,54.22
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,143.7,88.91
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,194.0,129.38
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,249.11,175.17
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,303.1,220.5
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,360.21,267.55
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,416.69,313.49
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,472.85,357.96
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,490.68,371.14
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,486.09,366.17
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,582.42,437.66
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,678.48,507.14
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,723.4,535.69
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,766.76,562.53
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,805.27,584.98
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,841.36,605.4
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,873.41,623.3
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,902.63,639.17
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,926.09,652.03
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,946.27,662.75
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,883.92,620.0
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,784.09,548.08
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,898.67,628.32
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,980.76,678.19
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,978.03,673.6
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,971.71,667.91
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,959.41,660.12
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,943.61,650.36
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,922.15,637.96
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,897.47,623.65
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,867.35,605.95
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,834.33,586.39
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,796.04,563.36
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,755.59,538.72
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,710.88,511.02
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,664.53,480.35
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,614.69,446.15
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,561.74,408.94
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,506.58,369.37
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,451.71,328.71
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,391.65,282.71
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,335.2,238.18
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,277.77,192.37
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,223.67,148.59
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,169.21,105.87
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,121.07,70.48
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,75.23,42.07
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.5,28.03
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.21,18.92
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.61,6.84
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.98,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.85
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.72,24.47
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,56.07,34.03
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,97.54,57.25
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,145.27,91.02
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,194.67,130.2
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,249.03,174.52
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,302.84,218.26
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,359.77,263.33
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,336.56,250.32
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,270.5,201.86
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,375.71,279.46
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,487.06,358.48
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,487.12,356.02
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,471.12,342.69
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,488.62,353.62
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,504.2,362.77
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,565.47,404.85
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,639.17,453.87
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,769.61,544.58
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,889.32,621.27
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,911.3,633.65
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,930.15,645.2
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,943.86,653.71
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,954.25,660.31
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,959.37,663.83
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,961.12,665.44
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,957.09,662.28
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,949.71,657.22
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,936.63,649.54
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,920.29,639.98
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,898.92,627.88
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,883.03,619.24
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,853.25,602.52
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,820.77,584.03
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,782.86,561.05
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,742.83,536.42
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,697.76,506.94
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,651.28,475.4
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,601.3,440.63
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,550.74,404.53
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,495.97,365.04
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,441.73,324.64
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,384.93,280.63
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,330.14,236.97
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,273.54,191.43
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,220.49,148.26
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,167.19,106.19
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,119.89,71.11
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,73.59,41.89
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.22,28.73
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.58,19.24
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.61,6.15
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.38,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.47,15.36
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.97,26.43
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,58.77,37.15
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,96.36,62.36
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,127.8,88.04
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,167.81,119.47
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,211.27,154.06
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,274.83,201.48
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,355.92,262.89
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,331.89,248.55
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,277.75,208.55
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,381.79,285.72
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,491.94,364.59
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,580.82,426.71
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,671.65,488.47
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,719.44,518.53
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,768.79,547.46
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,801.63,566.21
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,837.39,586.69
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,868.0,602.43
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,895.7,616.19
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,918.47,629.92
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,938.07,641.86
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,952.02,650.1
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,962.59,656.42
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,804.65,557.31
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,603.26,420.68
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,799.14,559.49
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,961.17,663.67
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,948.23,654.94
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,931.96,646.19
