Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,908.9,633.87
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,882.93,619.63
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,752.02,533.34
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,620.7,441.8
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,693.69,497.93
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,738.91,533.02
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,693.97,503.63
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,648.88,474.08
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,597.01,438.25
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,545.48,401.68
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,444.24,328.5
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,358.51,265.81
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,350.54,258.29
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,326.38,236.08
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,267.88,189.41
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,216.25,147.78
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,164.68,107.4
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,119.41,73.99
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,76.63,46.67
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.66,32.53
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,33.45,21.58
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.48,5.22
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,13.62,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,26.5,15.19
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,41.68,29.57
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,59.82,41.19
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,89.68,61.47
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,124.09,87.17
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,150.38,110.66
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,171.18,129.25
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,189.93,144.6
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,207.9,158.71
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,244.67,186.42
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,283.52,215.2
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,320.34,241.36
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,353.3,264.08
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,304.99,227.04
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,251.29,185.95
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,273.92,201.98
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,304.83,223.39
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,365.15,265.97
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,427.21,308.47
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,615.42,438.68
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,803.24,558.86
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,820.64,565.86
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,835.64,573.41
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,861.84,587.96
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,886.06,601.01
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,856.75,583.04
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,824.85,563.96
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,858.01,586.45
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,888.31,606.31
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,878.07,601.08
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,865.21,594.74
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,867.87,600.73
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,863.64,601.82
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,833.12,584.71
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,800.34,565.76
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,746.2,530.19
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,691.56,493.99
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,666.06,478.54
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,632.19,456.77
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,432.32,316.69
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,246.8,181.28
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,270.17,200.52
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,291.15,216.32
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,264.38,196.23
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,235.93,174.4
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,199.68,146.82
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,165.28,120.32
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,149.33,102.9
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,118.95,74.37
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,76.45,47.04
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.68,32.5
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.67
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,15.01,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,26.51,15.0
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.62,26.09
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,58.74,37.23
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,96.71,58.82
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,143.06,91.25
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,176.06,123.14
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,195.58,143.61
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,235.69,175.21
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,277.29,207.27
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,324.11,242.3
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,373.86,278.74
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,400.41,297.55
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,417.13,308.82
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,353.96,262.36
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,273.04,201.81
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,394.03,290.27
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,514.26,373.82
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,507.87,366.95
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,498.54,358.97
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,586.88,419.72
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,689.83,487.14
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,599.29,423.53
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,502.58,356.18
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,562.89,396.98
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,611.08,427.69
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,466.9,331.57
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,323.52,232.74
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,648.08,465.09
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,921.9,642.52
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,908.26,634.49
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,891.8,628.26
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,683.15,490.16
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,455.84,330.93
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,234.89,174.38
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,22.18,11.83
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,129.69,96.04
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,238.39,178.58
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,206.76,155.01
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,175.67,131.97
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,106.74,78.98
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,38.91,25.57
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,41.11,27.53
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,43.3,29.47
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,24.25,14.13
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.84,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.51,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,1.14
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,17.59,9.32
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,26.42,16.29
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,36.6,24.91
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,46.79,33.41
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,65.7,49.03
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,84.57,64.4
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,97.93,74.93
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,111.38,85.36
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,108.95,82.91
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,106.42,80.44
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,104.29,78.33
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,102.13,76.23
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,100.85,75.01
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,99.57,73.82
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,109.97,81.66
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,120.41,89.47
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,155.92,116.97
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,191.97,144.57
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,242.82,182.7
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,294.36,220.65
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,294.04,220.07
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,293.6,219.58
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,290.7,217.35
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,287.68,215.06
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,317.51,237.2
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,359.93,268.32
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,404.87,301.37
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,449.51,333.89
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,498.34,369.9
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,557.72,412.86
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,484.45,360.09
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,424.32,316.5
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,456.02,341.63
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,495.13,371.56
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,406.33,306.36
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,330.52,249.98
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,280.8,213.02
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,227.08,172.45
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,253.43,193.38
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,272.17,208.14
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,284.34,218.42
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,294.73,226.66
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,178.41,136.69
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,75.21,55.61
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,65.0,47.73
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,54.77,39.61
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,45.45,32.01
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,36.15,24.3
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,27.3,16.91
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,18.47,10.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,11.42,3.71
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.38,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.27,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,14.1,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.22,12.87
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.27,23.52
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,54.69,33.7
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,94.01,56.19
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,143.92,92.62
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,122.52,86.57
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,68.05,50.8
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,87.01,66.07
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,106.11,81.14
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,115.17,87.92
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,124.25,94.65
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,171.92,131.51
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,221.05,168.58
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,198.9,150.98
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,176.01,132.94
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,271.04,205.19
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,364.71,273.88
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,357.29,266.81
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,348.95,259.52
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,359.85,266.55
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,370.62,273.36
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,437.0,321.09
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,504.5,368.4
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,569.04,413.36
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,621.31,449.36
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,569.41,412.47
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,503.34,366.06
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,343.33,252.39
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,179.9,131.86
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,426.89,315.81
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,654.45,473.47
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,419.79,308.71
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,176.14,129.25
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,180.81,133.42
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,185.44,137.03
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,156.74,115.46
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,128.49,94.1
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,184.2,137.24
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,239.27,179.34
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,147.25,109.64
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,57.55,40.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,122.6,91.63
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,186.31,141.42
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,118.36,88.73
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,52.13,36.49
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,45.02,31.01
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,37.92,25.4
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,91.86,59.78
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,115.0,68.41
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,68.58,38.86
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.6,26.05
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.83,16.05
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.74,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,21.15,10.18
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.21,19.94
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,50.45,28.86
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,46.7,25.24
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,15.83,7.6
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,41.87
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,97.56,75.05
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,112.38,86.64
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,127.28,98.13
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,97.45,73.8
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,67.28,49.26
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,110.51,83.69
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,154.29,117.8
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,177.74,135.82
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,201.66,154.09
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,184.37,140.08
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,166.87,126.04
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,254.51,193.33
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,354.87,268.19
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,366.97,276.04
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,379.12,284.21
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,273.89,205.82
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,163.15,121.69
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,234.91,176.08
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,307.66,229.57
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,511.22,379.32
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,691.1,504.37
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,753.23,546.2
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,800.27,578.21
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,761.24,550.33
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,721.79,522.71
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,571.94,418.57
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,426.9,314.48
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,499.03,368.47
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,555.14,409.18
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,289.67,217.47
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,30.13,18.06
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,360.7,278.82
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,645.61,482.66
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,577.42,430.77
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,510.93,382.15
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,277.28,210.52
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,62.82,44.56
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,66.8,48.13
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,70.79,51.5
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,61.44,44.26
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,52.11,36.94
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,42.79,29.41
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,33.49,21.79
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,25.09,14.88
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,16.7,8.47
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.1,2.47
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.66,10.89
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,35.05,23.83
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,57.15,35.8
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,95.68,58.4
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,142.84,92.36
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,191.74,131.5
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,248.84,178.32
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,275.68,205.41
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,285.27,216.44
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,370.12,280.69
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,475.02,359.3
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,513.45,387.31
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,539.79,405.67
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,594.29,443.25
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,652.76,482.0
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,715.34,524.57
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,778.85,565.46
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,818.78,589.4
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,856.43,611.76
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,888.57,629.72
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,908.85,640.15
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,931.62,653.52
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,951.2,664.9
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,966.08,672.83
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,977.62,678.81
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,981.78,681.08
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,982.46,681.43
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,977.68,679.29
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,969.44,675.17
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,955.38,666.92
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,937.99,656.73
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,915.9,644.3
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,890.68,629.87
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,750.9,537.56
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,603.41,433.57
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,692.75,501.97
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,750.84,545.11
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,634.28,462.65
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,519.36,380.18
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,549.28,404.9
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,553.05,408.86
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,497.08,368.01
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,441.84,326.73
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,324.17,239.56
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,230.45,171.02
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,194.8,143.54
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,160.2,116.26
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,145.62,98.29
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,113.26,66.55
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,66.69,37.2
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.14,24.39
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.32,14.28
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.18,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,12.73,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,22.62,10.37
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,36.53,24.88
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,57.91,36.82
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,67.07,44.27
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,57.22,41.48
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,133.25,94.11
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,241.8,175.1
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,294.03,218.35
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,352.77,266.0
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,369.77,282.12
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,368.98,282.55
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,309.76,237.15
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,229.96,174.46
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,162.48,122.17
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,94.2,68.64
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,176.57,132.07
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,260.98,194.95
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,275.24,204.92
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,289.55,215.11
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,240.36,178.4
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,191.12,141.46
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,216.81,160.71
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,242.67,179.75
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,397.11,293.28
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,545.59,397.4
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,554.26,402.32
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,562.32,407.73
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,629.41,454.14
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,681.51,489.34
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,763.66,548.1
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,839.03,601.16
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,718.63,518.53
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,602.03,437.51
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,726.3,530.72
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,810.42,591.64
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,771.8,566.49
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,733.91,542.1
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,559.65,417.83
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,396.2,296.84
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,484.15,366.09
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,535.13,404.64
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,480.86,364.06
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,427.7,323.67
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,348.39,262.51
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,283.99,212.46
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,232.92,171.69
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,189.17,136.37
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,145.12,101.25
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,106.12,71.44
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,69.95,46.3
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,43.01,30.42
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,28.34,16.64
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.19,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,15.86,5.23
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,31.99,21.11
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,47.99,33.68
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,66.49,48.98
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,86.19,64.99
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,123.63,93.43
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,170.06,129.38
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,193.66,148.68
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,212.01,163.19
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,264.35,203.48
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,318.06,244.23
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,371.23,283.53
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,435.02,329.71
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,359.83,272.29
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,264.77,199.24
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,229.84,172.64
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,194.16,145.08
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,240.6,179.86
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,287.83,214.31
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,251.55,186.71
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,215.11,159.27
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,198.4,146.76
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,181.61,134.1
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,190.13,140.21
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,198.64,146.19
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,283.37,208.36
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,383.13,278.88
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,423.96,307.12
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,464.43,335.15
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,548.55,394.25
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,616.89,441.33
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,520.01,374.83
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,413.82,301.15
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,410.92,300.55
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,407.39,298.83
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,312.52,231.15
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,214.51,159.27
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,166.45,123.88
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,119.33,88.2
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,140.34,104.86
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,161.11,121.22
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,123.24,92.31
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,85.94,63.39
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,73.47,53.71
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,61.0,43.89
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,52.56,37.3
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,44.12,30.6
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,36.14,24.16
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,28.18,17.6
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,20.67,11.32
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.18,5.46
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.9,0.49
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.73,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,11.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.23,18.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,50.74,28.45
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,46.23,24.7
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,14.94,6.76
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,53.89,38.97
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,92.44,70.31
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,107.68,82.18
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,123.02,93.95
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,152.84,116.94
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,183.81,140.47
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,234.84,179.17
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,284.79,216.33
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,292.19,221.16
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,298.63,225.37
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,440.49,331.54
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,594.18,441.1
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,587.75,433.73
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,566.15,416.86
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,575.82,422.23
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,584.1,426.41
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,557.01,406.32
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,514.88,375.98
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,311.1,230.01
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,106.57,76.46
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,347.95,258.54
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,604.77,438.63
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,413.08,302.46
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,229.22,168.03
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,323.47,237.93
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,409.28,299.53
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,604.84,442.62
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,776.01,562.16
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,526.59,387.49
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,271.71,200.2
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,332.29,246.41
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,381.9,283.23
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,454.32,339.17
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,514.03,384.7
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,467.79,351.12
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,422.48,318.18
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,347.56,262.82
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,285.7,216.57
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,172.08,129.94
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,71.67,51.95
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,61.89,44.48
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,52.11,36.79
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,95.76,63.19
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,109.39,64.84
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,63.72,36.01
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.45,23.89
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.96,13.29
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.66,6.7
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.33,18.8
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,51.12,28.63
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,92.81,52.07
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,143.5,88.82
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,195.56,131.3
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,252.91,179.33
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,309.36,226.94
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,370.24,276.98
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,426.99,322.54
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,485.01,367.54
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,481.25,364.18
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,447.67,337.13
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,569.29,428.71
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,693.65,519.26
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,709.27,524.88
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,698.86,513.15
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,746.28,544.99
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,793.08,575.44
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,815.93,588.24
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,835.68,599.08
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,905.53,648.58
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,956.45,679.84
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,937.62,666.17
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,890.06,629.0
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,811.9,576.16
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,742.75,528.29
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,579.19,416.96
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,415.75,301.38
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,277.89,203.55
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,138.34,100.32
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,301.73,222.8
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,460.86,335.98
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,412.37,301.15
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,364.95,267.74
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,481.05,354.6
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,584.6,429.16
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,556.26,410.45
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,525.79,390.69
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,532.55,397.7
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,522.57,391.58
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,467.7,351.16
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,410.27,308.0
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,334.69,250.23
