Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,267.31,198.62
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,221.98,162.46
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,178.85,127.56
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,137.06,94.33
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,99.07,65.22
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,63.84,40.99
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,37.92,25.87
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,25.22,13.05
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.64,5.94
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.85,19.16
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,52.26,30.24
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,93.6,54.04
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,143.49,89.97
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,193.76,131.81
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,246.5,176.52
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,292.42,216.61
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,336.43,253.47
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,384.71,291.51
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,431.83,327.21
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,510.53,385.92
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,596.81,448.81
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,648.06,485.0
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,694.53,517.17
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,676.55,498.59
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,617.07,451.56
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,658.11,480.01
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,699.52,507.55
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,740.32,532.83
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,770.63,551.05
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,752.47,536.68
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,741.27,527.07
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,722.11,512.22
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,687.51,487.56
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,693.93,492.08
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,699.08,495.47
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,656.11,465.2
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,612.52,434.72
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,712.59,505.27
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,805.38,568.01
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,866.87,612.76
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,897.11,632.49
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,816.82,581.62
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,724.83,518.13
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,752.72,542.13
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,751.57,543.73
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,705.86,515.59
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,661.79,487.25
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,588.26,435.16
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,520.69,386.37
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,487.04,362.65
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,444.07,330.18
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,384.74,283.52
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,326.04,236.07
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,266.94,187.67
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,211.61,141.73
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,156.04,97.02
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,106.91,60.24
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,60.45,31.87
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.27,20.2
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.4,8.96
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.46,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.11,4.21
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.71,17.29
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,50.29,27.44
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,91.64,50.39
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,142.78,87.24
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,195.38,130.2
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,253.17,178.57
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,312.2,227.9
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,373.06,277.47
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,430.5,323.27
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,489.09,368.31
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,544.96,409.86
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,598.8,448.66
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,649.57,484.69
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,699.19,518.35
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,745.22,547.15
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,789.44,574.33
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,828.76,599.15
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,865.49,622.17
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,814.58,585.33
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,719.08,514.39
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,667.11,477.93
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,597.83,429.02
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,593.48,425.37
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,588.05,420.59
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,665.99,475.31
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,756.59,536.34
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,730.11,516.54
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,689.34,488.52
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,846.93,600.79
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,950.36,667.86
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,926.82,652.65
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,900.12,636.71
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,868.44,618.83
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,833.93,598.97
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,793.43,573.79
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,750.94,547.06
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,709.59,520.47
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,661.88,487.89
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,608.47,450.23
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,554.86,411.49
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,497.86,370.05
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,441.46,327.61
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,381.07,280.4
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,323.96,234.35
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,264.9,186.24
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,209.87,140.86
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,154.44,96.73
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,106.03,60.84
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,61.07,33.34
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.77,20.44
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.31,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.6,17.1
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,52.4,29.62
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,93.59,53.41
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,144.21,90.28
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,196.3,132.82
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,253.93,181.1
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,310.22,228.16
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,369.89,276.75
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,427.51,322.88
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,487.09,368.93
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,542.18,410.34
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,597.27,450.41
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,648.67,487.68
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,699.13,523.42
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,745.15,553.08
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,783.91,577.15
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,705.8,518.81
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,576.69,421.77
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,645.08,469.56
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,703.98,509.14
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,714.18,514.87
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,722.58,519.72
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,665.79,479.64
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,619.43,446.36
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,822.69,593.72
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,983.11,700.09
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,975.97,694.31
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,965.42,687.85
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,881.17,631.93
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,765.87,550.31
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,770.0,554.85
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,760.86,549.97
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,675.9,491.08
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,605.45,441.38
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,691.08,507.46
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,746.14,549.5
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,699.49,517.32
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,651.56,483.67
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,449.48,336.55
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,261.77,195.16
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,373.08,281.24
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,434.06,324.48
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,375.81,277.94
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,319.65,232.36
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,261.17,184.65
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,206.93,139.95
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,152.9,96.74
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,105.17,61.08
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,59.23,32.54
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.78,20.35
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.01,7.24
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,9.55,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.23,1.59
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.55,16.12
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,50.32,27.11
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,92.22,50.96
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,143.33,88.24
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,196.61,131.87
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,255.27,181.05
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,312.21,229.05
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,373.42,279.25
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,431.22,325.28
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,490.31,370.54
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,546.17,411.77
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,602.06,451.47
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,653.77,486.82
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,700.62,517.34
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,745.57,544.46
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,788.6,569.74
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,827.38,593.5
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,863.63,615.44
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,894.89,632.79
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,923.09,648.12
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,945.71,661.9
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,964.93,673.69
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,893.48,628.37
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,780.89,550.23
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,905.72,639.33
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,994.28,695.21
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,989.99,692.9
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,982.03,689.34
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,967.5,681.24
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,949.46,671.02
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,896.3,638.47
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,825.24,589.65
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,844.16,607.28
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,834.35,601.28
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,749.34,545.32
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,657.41,480.13
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,672.33,495.4
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,659.76,490.53
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,610.03,454.79
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,556.43,415.72
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,471.26,351.94
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,394.81,294.25
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,368.7,272.25
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,325.98,235.15
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,265.04,185.07
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,209.15,138.55
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,152.49,93.03
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,102.34,55.71
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,55.37,27.65
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.22,16.56
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.68,4.81
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.38,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.28,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,49.16,25.78
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,91.82,50.16
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,143.63,87.77
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,196.83,130.89
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,255.44,179.34
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,312.64,226.81
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,373.92,276.15
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,431.58,320.9
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,490.57,364.76
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,545.86,404.56
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,600.9,442.67
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,652.8,479.3
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,699.84,511.54
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,743.85,539.56
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,785.39,565.69
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,744.13,535.39
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,659.36,473.5
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,798.43,572.18
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,918.06,648.47
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,860.0,607.96
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,759.83,536.5
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,797.95,563.68
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,847.13,596.25
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,815.15,574.42
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,792.89,559.24
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,579.88,415.44
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.88,265.14
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,346.88,251.23
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,313.75,227.8
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,639.7,466.42
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,895.38,634.82
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,863.09,612.05
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,828.16,590.41
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,788.74,565.76
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,747.1,539.5
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,699.94,509.64
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,651.47,477.24
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,599.24,440.84
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,546.75,403.32
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,489.48,361.11
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,433.07,318.37
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,374.34,272.96
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,317.81,227.93
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,258.62,180.51
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,203.79,136.02
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,149.28,93.19
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,101.9,58.48
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,56.07,30.35
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.23
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.05
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,51.37,28.65
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,92.06,52.44
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,142.72,89.23
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,194.72,131.6
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,252.48,179.74
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,309.22,227.29
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,369.6,276.68
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,427.64,322.87
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,487.71,368.91
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,543.3,410.12
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,599.12,450.02
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,650.61,486.73
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,701.17,521.81
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,744.65,548.79
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,791.28,577.46
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,830.55,602.0
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,867.3,624.73
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,898.17,642.66
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,925.94,658.55
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,830.96,594.01
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,678.95,485.34
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,857.33,611.93
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,992.56,697.39
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,997.02,698.75
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,997.8,699.18
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,994.28,697.1
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,987.0,692.83
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,972.71,684.31
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,954.85,673.7
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,932.11,660.08
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,906.07,644.41
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,873.63,624.21
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,838.32,602.13
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,717.32,521.09
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,585.28,426.66
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,543.4,398.65
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,501.58,369.68
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,454.28,336.27
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,408.17,303.19
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,440.96,328.8
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,442.74,328.7
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,382.26,280.64
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,324.04,233.31
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,262.67,183.36
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,206.46,136.87
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,149.73,91.49
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,100.3,55.01
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,54.06,27.5
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.48,16.56
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.52,0.08
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.34,14.9
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,51.4,28.23
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,92.57,52.44
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,143.2,89.41
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,195.66,132.13
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,253.94,180.6
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,311.33,228.05
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,372.14,276.81
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,429.6,322.04
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,488.96,366.99
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,545.2,408.05
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,601.76,447.81
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,653.39,482.74
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,704.08,515.71
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,745.99,540.53
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,790.52,566.59
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,829.31,590.65
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,865.62,613.02
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,896.13,630.92
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,923.56,646.86
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,815.69,575.39
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,655.85,463.34
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,735.7,519.61
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,802.29,564.94
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,766.74,539.83
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,729.09,513.96
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,865.82,611.95
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,968.11,679.52
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,964.97,676.95
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,947.11,666.26
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,922.95,652.19
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,895.65,636.12
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,863.31,617.62
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,828.35,597.25
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,787.99,571.91
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,745.47,544.91
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,614.23,452.09
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,493.29,363.84
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,439.57,325.96
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,381.81,284.27
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,305.73,228.53
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,232.84,174.44
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,148.05,110.49
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,68.11,48.79
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,57.89,40.95
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,47.67,32.92
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,37.92,25.11
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,28.19,17.16
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,19.79,10.2
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,11.42,3.54
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.7,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.82,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.22,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,29.16,17.92
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,47.17,31.45
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,73.22,51.16
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,102.93,74.34
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,134.31,99.88
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,167.58,126.97
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,236.03,178.9
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,323.56,246.09
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,400.75,305.27
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,489.24,372.33
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,545.46,414.31
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,602.22,455.6
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,624.92,468.68
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,627.25,466.9
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,712.62,527.59
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,792.37,579.29
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,831.63,602.82
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,868.36,624.78
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,898.84,641.24
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,926.15,655.52
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,907.32,642.76
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,857.43,605.18
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,879.16,618.08
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,898.66,628.74
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,961.01,672.78
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,996.33,693.73
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,992.74,691.24
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,985.42,687.04
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,970.56,678.35
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,952.16,667.63
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,929.33,653.56
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,903.16,637.43
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,870.7,619.24
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,835.4,599.09
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,795.81,575.21
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,753.91,549.49
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,557.6,412.51
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,359.81,266.66
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,429.15,320.64
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,472.59,352.86
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,393.54,294.96
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,329.2,247.4
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,238.22,179.02
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,162.47,122.06
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,136.54,102.15
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,111.43,82.45
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,87.6,63.76
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,65.34,46.19
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,45.43,30.4
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,27.62,16.44
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.58,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,27.62,16.65
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,48.1,30.01
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,80.4,52.82
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,117.18,81.35
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,156.08,113.34
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,197.03,147.0
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,273.65,203.87
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,376.32,281.45
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,434.35,326.66
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,493.7,371.22
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,549.79,412.0
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,605.92,451.29
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,588.29,434.61
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,538.7,395.24
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,547.63,399.56
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,541.52,393.01
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,476.09,345.89
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,391.96,285.09
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,418.56,304.26
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,445.36,322.71
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,538.96,388.01
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,620.86,443.47
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,659.85,469.65
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,712.64,504.78
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,736.43,520.38
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,758.8,535.29
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,772.17,545.26
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,783.42,554.0
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,825.18,583.05
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,852.16,602.37
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,785.29,557.92
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,710.62,508.73
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,631.77,455.6
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,545.03,396.15
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,564.45,412.01
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,567.73,415.91
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,555.09,409.57
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,537.31,399.37
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,528.55,394.51
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,502.22,376.43
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,453.73,341.13
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,407.82,306.49
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,303.52,228.49
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,216.48,163.52
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,178.46,133.69
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,142.82,105.2
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,108.65,77.86
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,77.6,53.51
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,49.81,32.95
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,29.46,17.94
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.17,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,9.55,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,17.73,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.45,15.54
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,50.43,28.27
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,92.24,54.29
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,142.72,91.65
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,165.22,118.26
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,168.06,127.02
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,151.32,115.35
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,125.77,95.48
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,193.34,147.44
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,264.37,200.14
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,319.48,239.48
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,372.11,275.98
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,415.6,305.83
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,460.58,336.24
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,462.3,335.43
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,460.68,332.6
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,414.7,299.76
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,376.26,272.0
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,525.51,376.67
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,681.24,478.54
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,721.1,503.09
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,760.67,528.64
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,892.21,618.62
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,991.21,679.93
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,780.45,546.52
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,507.71,359.93
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,632.81,448.37
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,754.58,527.96
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,872.08,611.14
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,947.42,661.74
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,923.22,647.96
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,895.95,633.25
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,862.88,615.3
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,827.15,595.38
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,793.31,575.21
