Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,750.32,548.69
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,702.59,518.21
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,653.52,484.8
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,599.56,447.25
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,545.42,408.39
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,487.09,365.6
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,429.59,321.93
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,369.83,274.56
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,312.36,227.63
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,252.38,178.39
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,197.03,132.48
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,142.19,88.47
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,94.2,52.81
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,49.53,26.04
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.31,14.21
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.81,13.18
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,49.66,27.09
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,91.19,52.58
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,142.08,90.19
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,191.66,132.95
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,237.96,173.38
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,300.96,224.3
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,371.34,280.68
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,430.4,327.76
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,490.18,373.7
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,482.57,366.88
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,444.98,336.35
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,518.78,391.28
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,610.28,456.83
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,627.57,465.79
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,629.51,464.49
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,690.5,507.24
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,743.93,544.12
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,842.61,614.16
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,926.47,666.86
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,948.82,680.72
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,967.77,693.03
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,982.21,701.58
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,993.06,707.92
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,997.25,710.77
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,997.72,711.43
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,911.47,655.94
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,788.04,568.31
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,819.38,591.54
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,835.9,604.07
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,884.32,642.31
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,900.78,653.56
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,768.05,563.19
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,618.67,454.3
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,704.1,521.77
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,750.68,557.48
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,614.96,460.59
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,477.35,358.51
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,337.22,255.06
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,206.1,155.27
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,214.57,162.85
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,215.25,163.9
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,188.68,143.39
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,162.4,122.84
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,136.17,102.28
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,110.78,82.11
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,117.45,78.0
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,91.68,48.48
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,45.49,21.68
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,21.85,11.2
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,13.64,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.42,11.38
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,50.97,25.05
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,97.67,53.06
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,154.22,95.85
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,213.55,146.05
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,276.85,200.68
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,338.87,253.79
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,403.99,307.81
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,465.35,357.51
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,526.4,405.05
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,585.48,449.23
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,644.36,491.5
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,665.27,503.73
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,666.62,501.49
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,753.89,562.93
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,845.1,620.67
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,886.17,645.15
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,924.37,667.93
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,957.07,685.59
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,986.43,700.96
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1010.42,714.95
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1030.68,726.7
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1044.03,734.31
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1053.44,739.67
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1058.41,741.72
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1059.33,741.45
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1053.23,736.39
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1043.14,729.12
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1027.58,719.37
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1008.2,707.42
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,983.14,692.83
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,954.52,676.07
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,920.29,655.1
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,882.98,632.14
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,840.62,606.42
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,795.74,578.8
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,745.85,547.58
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,694.21,514.42
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,638.53,475.79
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,582.05,435.34
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,521.39,390.97
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,461.87,345.71
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,397.9,294.89
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,335.94,243.97
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,271.92,190.7
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,212.0,140.18
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,149.51,89.67
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,95.84,49.91
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,46.04,21.38
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.16,10.44
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.57,10.57
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,50.08,24.57
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,96.68,53.18
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,153.05,96.35
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,209.94,144.43
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,273.63,198.8
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,334.6,250.08
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,398.53,301.7
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,459.52,350.59
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,521.66,398.53
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,580.18,441.26
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,635.65,480.22
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,688.93,517.19
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,740.96,550.52
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,788.33,578.91
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,833.55,605.27
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,762.29,553.47
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,641.63,464.7
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,728.27,524.46
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,832.17,590.98
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,850.28,599.8
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,865.78,607.9
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,847.49,593.04
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,825.97,576.63
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,845.75,588.97
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,863.28,599.33
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,808.11,563.44
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,764.92,535.24
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,841.24,586.75
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,899.96,624.94
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,611.97,436.81
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,325.0,235.43
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,406.56,296.57
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,496.0,358.82
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,521.21,377.5
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,550.69,399.17
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,636.12,463.24
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,682.28,498.58
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,526.74,388.85
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,388.32,289.05
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,231.64,174.43
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,90.5,66.32
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,235.94,177.18
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,327.84,237.1
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,263.32,184.0
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,204.36,135.39
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,144.88,87.95
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,93.65,50.48
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,45.98,22.8
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.16,10.6
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.25
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,51.42,28.31
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,95.28,56.36
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,147.96,95.96
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,185.72,131.67
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,217.25,161.6
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,277.91,209.86
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,352.72,268.7
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,423.62,323.66
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,502.98,383.38
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,559.85,424.84
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,615.97,464.33
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,669.36,501.1
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,721.96,536.05
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,720.75,529.42
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,697.65,508.35
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,701.55,508.28
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,688.64,496.84
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,699.05,501.07
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,706.82,503.25
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,687.68,488.35
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,651.13,462.55
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,704.19,496.48
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,742.32,519.42
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,719.49,502.8
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,680.19,476.58
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,710.37,496.32
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,723.92,504.78
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,704.43,491.61
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,683.87,478.18
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,602.82,425.35
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,537.42,382.06
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,622.02,443.86
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,695.01,495.03
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,668.74,478.11
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,639.62,460.28
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,596.46,433.6
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,552.94,405.99
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,445.05,330.42
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,350.6,262.55
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,313.65,236.11
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,277.62,209.37
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,240.12,181.06
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,203.49,152.7
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,205.22,149.86
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,187.54,128.84
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,133.9,86.53
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,88.3,53.04
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,46.21,26.42
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.71,10.33
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,10.91,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.44,12.04
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,50.88,29.46
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,89.96,54.97
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,138.98,91.72
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,189.25,132.86
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,249.02,182.44
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,304.93,228.64
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,364.98,276.95
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,422.55,322.2
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,482.26,367.38
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,537.52,406.86
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,593.36,445.04
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,645.3,479.49
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,696.72,512.15
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,748.2,543.17
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,796.33,569.9
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,835.86,591.36
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,872.92,610.62
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,902.92,624.64
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,929.69,636.43
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,951.5,647.41
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,969.96,656.44
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,982.09,660.49
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,990.56,662.57
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,993.88,664.24
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,993.59,664.04
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,984.23,657.43
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,983.05,655.79
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,967.5,647.18
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,948.54,636.86
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,856.32,582.23
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,756.91,518.48
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,700.33,483.78
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,656.51,455.87
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,640.53,447.8
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,630.76,442.96
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,562.12,399.03
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,506.67,363.17
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,530.21,382.02
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,530.64,383.11
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,472.49,342.36
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,415.76,301.64
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,355.37,256.29
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,298.2,211.94
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,238.58,165.4
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,181.95,120.67
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,128.53,79.8
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,83.51,47.75
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,42.75,23.08
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.17,8.04
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.17,9.81
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,50.25,25.93
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,92.51,52.11
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,145.83,91.88
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,200.24,136.6
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,260.92,187.11
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,320.14,236.39
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,383.21,287.38
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,443.2,335.06
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,504.08,381.84
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,561.55,423.97
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,619.21,464.78
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,672.05,501.93
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,719.33,533.23
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,763.84,560.25
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,805.77,584.99
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,845.51,609.03
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,882.75,631.09
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,913.66,647.95
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,941.44,662.68
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,964.43,675.17
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,984.04,685.52
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,996.69,690.73
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1005.7,693.84
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,927.99,644.69
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,808.51,563.46
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,918.77,638.3
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,986.19,677.84
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,971.2,667.78
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,963.23,662.95
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,836.2,582.66
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,694.57,487.0
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,780.28,550.72
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,836.82,589.99
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,644.43,461.63
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,452.78,326.52
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,574.0,417.18
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,650.77,472.24
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,594.09,432.49
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,537.83,393.05
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,478.77,350.94
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,421.09,308.36
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,358.86,260.59
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,300.33,214.41
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,240.43,167.21
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,183.64,122.05
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,129.0,80.14
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,83.47,47.83
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,42.26,22.74
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.42,6.26
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.01,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.31,10.23
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,50.26,28.16
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,90.34,54.56
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,140.17,92.06
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,191.12,133.22
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,248.71,180.23
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,307.97,228.36
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,367.93,275.66
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,425.38,320.34
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,485.02,365.21
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,540.09,404.72
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,595.37,443.02
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,646.67,478.57
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,697.48,512.84
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,741.84,540.9
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,784.01,566.63
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,823.55,590.61
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,861.0,612.96
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,889.4,628.56
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,914.68,642.18
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,937.22,654.81
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,956.71,665.56
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,930.91,646.35
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,896.93,620.37
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,723.58,506.58
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,530.98,375.43
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,687.34,485.4
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,822.12,575.23
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,823.83,577.24
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,822.6,578.66
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,810.65,572.48
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,795.73,564.44
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,752.98,537.11
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,709.49,509.16
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,628.0,454.49
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,562.7,409.62
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,430.21,316.78
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,310.03,229.57
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,155.68,115.47
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,10.58,2.73
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,73.64,52.79
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,137.88,103.28
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,119.41,89.09
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,101.29,75.16
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,83.67,61.65
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,66.19,47.92
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,50.2,34.97
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,34.4,21.98
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,21.59,11.2
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.78,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.55,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.01,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.02,8.31
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,50.57,26.63
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,93.12,53.82
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,147.25,94.83
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,202.17,140.79
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,263.71,193.01
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,323.78,243.6
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,388.05,296.15
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,448.67,344.92
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,510.49,392.95
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,569.03,436.14
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,627.91,477.97
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,681.71,515.55
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,734.55,550.33
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,776.99,576.65
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,822.29,604.55
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,862.87,630.12
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,900.85,653.79
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,932.74,672.01
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,961.48,688.1
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,983.94,701.54
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1002.88,712.84
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,1016.24,719.27
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,1025.85,723.46
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1029.64,725.15
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1029.61,724.63
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,1022.75,720.51
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,1012.14,714.22
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,996.33,704.81
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,976.93,693.25
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,950.75,677.46
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,921.37,659.65
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,887.04,638.61
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,849.92,615.64
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,806.65,588.43
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,766.9,563.33
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,684.52,508.07
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,605.84,452.6
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,584.18,438.35
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,551.45,414.77
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,491.04,369.58
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,431.55,323.75
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,367.4,272.61
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,306.56,222.77
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,244.3,171.85
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,187.46,124.93
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,130.19,79.94
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,82.48,45.71
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,37.74,18.92
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.35,1.06
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.01,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.77,8.28
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,49.18,26.59
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,89.72,53.38
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,142.55,93.85
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,193.76,136.16
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,252.54,185.54
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,275.41,209.5
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,277.72,214.14
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,381.18,294.29
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,507.2,390.17
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,565.06,433.15
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,623.45,475.51
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,676.8,512.72
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,729.17,547.29
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,771.74,573.7
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,817.76,602.07
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,856.73,626.14
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,893.05,648.25
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,925.08,666.52
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,954.03,682.69
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,975.84,695.65
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,994.13,706.5
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,829.56,596.12
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,612.2,440.47
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,617.03,445.18
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,620.96,447.9
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,545.82,394.55
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,455.2,330.18
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,339.37,248.26
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,216.91,158.89
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,490.83,362.69
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,720.09,521.37
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,670.1,485.47
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,621.19,452.05
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,488.46,358.81
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,365.57,269.9
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,344.05,255.91
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,322.25,241.04
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,263.6,197.73
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,202.34,151.85
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,225.07,170.3
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,241.78,183.31
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,208.71,157.63
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,176.35,132.21
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,143.48,106.48
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,112.05,81.45
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,82.46,57.85
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,55.33,36.5
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,32.82,19.2
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.73,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.59,6.86
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,48.37,26.01
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,88.77,52.69
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,141.92,93.08
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,194.42,136.22
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,253.84,185.51
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,311.79,233.56
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,373.87,283.53
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,432.6,330.06
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,493.38,376.6
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,550.23,418.95
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,607.52,460.34
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,658.6,496.58
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,710.23,532.24
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,756.27,561.15
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,800.49,588.34
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,840.25,611.78
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,877.64,633.32
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,908.43,650.3
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,936.18,665.2
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,958.59,677.47
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,977.71,687.64
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,989.99,694.14
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,998.68,698.56
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,1002.16,699.88
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,1002.0,699.14
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,989.39,689.51
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,985.39,685.42
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,969.45,675.44
