Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,950.09,663.56
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,865.37,610.68
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,762.71,540.75
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,712.36,508.03
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,652.7,468.43
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,712.86,513.91
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,744.29,537.38
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,678.92,494.18
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,614.73,450.62
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,577.03,425.27
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,532.79,394.05
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,473.04,350.75
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,414.67,306.99
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,352.41,258.39
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,293.41,210.93
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,232.27,161.92
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,176.95,117.09
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,121.44,74.06
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,74.1,40.38
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,33.34,16.07
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,47.84,25.31
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,88.45,51.89
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,142.2,92.14
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,194.93,135.11
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,254.58,184.28
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,312.61,231.75
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,374.87,281.18
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,433.87,326.86
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,494.9,372.35
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,551.54,413.1
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,608.68,452.75
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,660.15,486.8
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,712.05,519.75
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,760.59,548.3
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,807.96,575.41
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,847.55,599.6
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,884.65,622.17
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,906.49,633.92
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,933.54,649.05
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,846.66,592.65
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,721.7,506.41
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,871.49,611.82
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,994.39,689.3
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,922.37,642.7
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,808.04,565.55
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,756.48,531.2
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,704.17,495.3
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,657.92,465.5
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,626.67,444.98
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,658.48,467.91
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,672.22,478.56
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,764.32,546.45
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,826.37,590.05
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,782.88,562.4
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,737.66,534.34
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,688.35,503.22
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,639.53,470.78
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,579.21,428.72
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,520.4,386.62
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,463.7,345.23
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,407.49,302.72
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,345.56,254.42
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,287.25,207.59
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,227.02,159.29
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,170.5,113.67
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,116.53,71.84
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,72.04,40.2
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,33.8,17.48
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.43,3.41
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,47.96,26.43
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,87.61,53.51
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,137.47,91.64
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,188.46,133.59
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,246.4,181.77
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,306.54,231.09
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,368.29,280.33
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,426.39,325.32
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,486.78,370.3
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,544.28,411.75
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,602.95,452.58
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,655.59,489.45
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,707.72,525.08
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,755.56,555.26
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,805.57,585.8
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,845.21,608.54
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,882.43,629.41
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,845.37,601.79
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,784.56,555.6
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,752.91,533.11
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,730.42,515.92
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,783.97,552.7
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,851.23,596.62
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,857.6,601.35
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,860.92,604.86
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,450.88,331.2
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,24.86,13.45
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,99.88,71.35
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,176.74,129.43
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,105.09,75.37
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,35.48,21.97
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,202.84,150.82
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,373.97,276.72
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,344.63,255.18
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,315.74,234.73
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,253.87,189.71
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,187.8,140.54
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,106.91,78.74
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,29.13,17.64
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,148.85,113.15
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,256.12,195.49
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,218.3,165.89
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,182.02,137.37
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,146.24,108.78
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,112.72,81.73
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,80.36,56.01
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,51.6,33.56
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,28.5,15.17
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.17
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,30.87,19.9
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,43.26,30.55
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,58.36,43.33
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,73.59,56.03
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,82.59,63.37
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,91.61,70.62
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,107.98,83.79
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,124.45,96.9
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,126.7,98.39
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,128.97,99.91
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,137.61,106.59
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,146.33,113.31
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,160.89,124.52
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,175.71,135.85
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,192.67,149.05
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,209.82,162.35
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,209.69,162.06
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,209.52,161.8
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,187.65,144.49
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,165.82,127.19
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,180.01,138.12
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,194.24,148.98
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,206.09,158.21
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,217.92,167.42
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,185.23,141.87
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,152.83,116.43
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,170.89,131.03
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,188.96,145.63
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,180.29,138.9
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,171.67,132.23
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,133.14,101.76
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,95.26,71.53
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,95.21,71.67
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,95.17,71.81
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,104.7,79.84
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,114.28,87.99
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,80.64,60.82
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,47.72,33.94
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,44.6,31.49
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,41.48,29.02
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,36.16,24.68
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,30.84,20.29
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,25.09,15.52
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,14.5,6.48
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.65,2.27
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.7,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.03
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,49.47,23.83
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,93.81,53.38
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,149.74,97.18
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,206.17,145.82
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,269.22,200.82
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,330.53,254.42
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,394.78,309.1
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,455.36,359.27
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,517.45,408.86
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,575.49,452.79
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,633.36,494.89
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,682.88,531.31
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,734.73,566.75
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,782.24,597.35
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,827.95,626.1
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,867.88,651.64
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,905.11,675.07
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,834.79,623.12
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,714.65,531.02
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,722.95,536.44
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,729.3,539.7
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,699.87,516.43
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,652.2,481.01
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,494.15,367.93
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,305.57,228.49
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,320.6,240.33
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,351.25,263.02
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,536.84,402.82
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,716.3,531.46
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,612.57,456.41
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,526.98,394.25
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,600.85,450.89
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,652.52,490.15
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,476.39,361.38
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,314.2,238.76
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,393.61,302.45
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,460.43,354.45
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,234.04,182.13
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,18.52,9.44
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,162.58,126.9
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,287.14,223.84
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,245.06,189.37
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,204.31,155.89
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,198.34,145.44
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,172.39,116.12
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,115.38,70.77
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,69.18,37.63
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,27.8,12.18
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,14.55,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,49.9,25.56
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,92.85,54.58
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,148.09,97.43
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,204.09,144.94
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,267.18,198.87
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,327.64,250.1
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,392.0,302.8
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,452.86,351.74
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,515.25,400.12
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,573.12,443.52
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,631.02,485.5
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,684.94,523.09
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,737.93,557.84
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,786.11,588.42
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,832.55,617.38
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,865.27,637.22
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,902.14,659.71
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,933.29,677.4
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,961.32,693.01
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,983.65,706.32
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,1002.48,717.51
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,1015.65,723.81
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,1025.12,727.93
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,1028.33,729.73
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,1027.73,729.36
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,949.5,678.87
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,844.61,605.58
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,592.63,434.16
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,317.3,234.39
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,662.59,493.23
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,918.36,664.08
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,883.36,640.59
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,845.59,618.03
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,671.27,499.06
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,488.86,365.95
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,402.71,304.0
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,313.64,237.84
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,458.79,351.09
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,542.91,413.39
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,481.04,365.87
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,420.41,318.63
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,355.66,266.86
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,294.25,216.08
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,230.47,162.96
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,172.82,114.63
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,114.92,68.75
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,67.59,35.04
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,25.79,9.36
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,49.2,23.7
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,94.89,54.77
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,152.77,100.05
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,210.14,148.95
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,274.4,203.86
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,336.34,256.42
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,402.42,310.46
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,464.29,360.17
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,527.78,409.3
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,587.51,453.09
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,647.41,495.32
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,702.0,532.56
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,750.48,562.74
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,798.39,592.35
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,844.34,620.09
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,885.1,644.74
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,923.1,667.32
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,954.75,684.26
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,983.12,698.97
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1005.57,711.28
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1024.38,721.37
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,1036.93,726.24
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,1045.61,728.87
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,1049.35,729.22
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1049.16,727.3
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,1039.74,719.46
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,1026.55,709.62
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,1008.84,697.72
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,987.51,683.78
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,960.68,666.61
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,930.51,647.52
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,894.6,624.97
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,855.91,600.74
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,811.87,573.99
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,771.09,549.15
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,719.04,516.75
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,665.74,481.83
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,607.59,442.25
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,549.27,401.37
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,485.91,356.34
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,423.85,310.5
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,358.95,260.57
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,297.36,211.43
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,232.48,160.02
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,173.92,112.78
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,114.58,67.11
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,66.3,33.45
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,24.83,7.81
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,50.45,23.41
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,97.49,55.45
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,156.24,101.47
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,214.36,151.2
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,279.34,207.09
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,341.75,260.14
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,407.71,314.06
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,470.68,364.29
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,535.24,413.88
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,594.42,457.76
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,653.41,500.01
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,708.13,537.33
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,756.55,567.28
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,804.4,596.05
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,850.15,622.62
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,890.84,644.67
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,928.77,664.21
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,960.35,679.68
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,988.64,692.69
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,1011.54,704.24
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1030.79,713.49
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,1043.23,717.15
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1051.79,718.54
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,1054.94,721.14
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,1054.15,721.6
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1046.31,718.92
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1034.58,713.98
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,1017.08,704.81
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,995.9,693.48
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,968.68,677.05
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,938.1,658.57
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,901.67,638.94
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,862.42,617.22
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,817.06,589.94
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,769.57,560.83
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,721.98,530.78
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,667.8,494.48
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,608.09,452.64
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,548.43,409.54
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,485.04,362.47
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,423.08,314.86
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,356.84,262.6
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,294.35,211.68
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,229.3,158.66
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,170.73,110.54
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,112.03,65.2
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,64.51,32.19
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,23.07,5.53
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,46.63,23.77
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,88.53,52.71
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,144.94,95.98
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,199.45,141.43
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,261.38,193.45
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,321.68,243.46
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,386.98,295.88
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,447.13,342.67
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,509.34,389.07
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,568.16,431.37
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,626.59,471.81
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,680.44,507.63
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,733.45,540.61
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,782.12,568.98
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,829.41,595.54
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,862.33,615.09
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,899.71,637.47
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,931.3,654.68
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,959.89,669.94
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,981.95,683.22
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,1000.52,694.52
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,1013.94,701.39
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,1023.68,706.16
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,1026.11,707.43
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,1024.75,706.63
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,969.49,673.84
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,887.1,620.08
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,660.53,470.44
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,424.99,305.77
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,563.17,407.14
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,691.92,496.58
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,788.28,565.19
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,843.91,602.64
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,799.93,574.82
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,753.82,546.21
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,701.84,513.96
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,648.75,478.78
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,591.28,438.62
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,533.72,397.13
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,471.71,351.41
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,410.83,304.91
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,346.42,254.31
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,285.59,204.94
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,221.79,153.13
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,164.57,106.36
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,107.14,62.25
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,60.83,30.12
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,17.33,1.33
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,48.74,23.64
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,91.66,53.18
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,146.76,95.56
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,202.35,142.03
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,265.16,194.61
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,325.66,244.43
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,390.14,295.35
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,450.6,341.82
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,512.47,387.45
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,569.9,427.28
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,627.55,465.54
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,681.0,501.4
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,733.55,534.4
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,782.77,564.84
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,824.06,589.78
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,863.5,614.61
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,900.3,637.67
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,930.24,655.05
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,956.84,670.36
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,978.78,683.06
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,997.24,693.7
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,1007.26,699.9
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,1013.48,703.99
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,1016.3,705.56
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,1015.38,705.02
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,1003.41,697.04
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,987.93,687.1
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,981.54,683.76
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,960.49,671.37
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,930.95,654.34
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,898.61,635.51
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,861.99,614.63
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,822.88,591.9
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,775.85,562.47
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,730.56,533.88
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,678.64,499.98
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,626.01,464.51
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,566.02,422.03
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,507.37,379.36
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,445.71,333.64
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,386.25,288.14
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,321.57,237.61
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,259.11,187.7
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,199.54,139.89
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,146.98,97.61
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,93.89,57.26
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,51.73,27.51
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,17.1,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.8,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,43.48,22.33
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,82.72,50.57
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,132.69,89.13
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,182.52,129.83
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,243.98,180.36
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,307.87,231.96
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,378.61,287.31
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,437.86,332.18
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,499.35,376.74
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,529.82,396.71
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,545.97,405.64
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,632.24,466.11
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,718.08,523.84
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,658.51,476.89
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,567.22,408.57
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,588.67,423.16
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,594.34,426.38
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,713.89,508.16
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,840.0,590.24
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,838.53,586.72
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,833.57,582.39
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,923.41,642.22
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,999.62,687.27
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,1001.76,687.61
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,1000.3,686.76
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,991.29,682.24
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,978.8,675.77
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,961.32,665.04
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,940.56,652.44
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,913.64,636.78
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,883.77,619.3
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,847.65,597.27
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,813.49,576.44
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,768.97,549.3
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,722.82,520.6
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,671.32,487.45
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,619.22,453.03
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,561.64,413.27
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,504.64,372.73
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,443.42,328.12
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,384.43,283.72
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,320.96,234.9
