Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,259.03,185.95
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,199.04,138.25
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,146.29,96.21
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,93.5,56.42
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,51.69,27.04
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,16.91,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.33,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,42.34,21.94
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,81.88,50.75
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,132.58,89.8
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,183.85,131.8
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,242.63,180.17
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,299.11,226.15
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,360.27,274.42
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,422.78,321.86
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,484.17,366.66
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,540.81,406.67
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,598.37,445.9
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,650.53,480.68
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,702.38,514.25
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,754.23,546.29
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,802.32,574.14
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,841.9,599.07
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,879.19,622.52
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,909.0,640.5
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,935.76,656.58
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,958.17,670.2
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,977.32,681.92
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,862.69,607.83
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,723.85,512.19
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,507.81,366.34
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,278.43,201.96
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,508.04,369.72
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,721.48,515.38
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,547.89,395.17
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,378.67,274.85
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,411.5,299.97
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,442.87,323.11
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,506.97,370.52
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,550.92,403.23
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,501.28,368.52
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,453.26,334.93
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,296.2,221.05
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,135.89,99.79
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,217.97,164.2
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,295.26,222.9
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,226.58,170.97
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,171.04,128.77
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,217.42,163.4
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,238.07,174.83
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,177.97,126.98
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,129.25,88.33
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,81.68,51.95
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,43.37,23.72
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.62,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.72,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,43.88,21.07
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,84.6,50.24
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,137.53,91.04
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,169.31,122.73
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,186.62,141.29
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,271.74,208.27
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,377.83,291.93
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,387.94,301.22
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,376.4,292.02
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,471.69,364.52
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,576.69,441.57
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,607.63,461.07
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,639.63,480.76
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,635.78,473.47
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,610.58,451.57
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,646.75,475.54
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,682.3,498.19
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,640.99,465.76
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,578.51,419.61
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,576.0,417.25
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,572.18,413.6
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,577.53,416.99
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,582.09,419.83
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,631.53,454.26
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,679.97,487.1
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,551.76,397.75
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,407.93,296.01
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,514.92,373.18
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,602.07,432.91
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,671.27,481.18
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,731.38,522.51
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,652.73,470.13
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,590.09,428.47
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,683.68,497.88
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,744.16,540.31
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,691.8,505.64
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,638.47,469.41
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,524.87,388.93
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,420.3,313.41
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,415.93,310.91
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,399.43,296.52
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,335.43,245.71
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,274.94,196.47
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,210.62,144.51
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,153.67,98.32
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,96.82,55.26
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,52.1,24.05
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,14.48,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.31,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,44.18,21.62
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,85.53,52.12
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,139.26,94.19
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,193.64,140.01
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,259.06,195.34
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,216.56,168.22
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,136.22,105.79
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,92.93,70.56
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,50.36,35.64
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,236.35,185.7
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,444.31,343.72
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,582.14,446.49
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,734.26,555.14
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,780.86,583.26
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,829.21,612.81
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,808.5,594.96
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,764.7,559.45
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,809.55,588.05
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,853.51,614.75
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,830.69,596.73
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,802.83,576.02
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,706.48,507.95
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,604.05,434.97
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,729.02,523.4
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,851.26,605.06
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,853.08,605.56
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,852.25,605.63
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,909.93,646.9
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,947.96,671.35
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,772.51,555.78
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,578.96,420.86
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,542.2,398.01
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,505.73,373.86
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,416.93,310.42
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,321.73,240.9
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,302.1,227.86
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,282.2,214.07
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,254.99,193.98
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,228.37,174.11
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,200.63,153.32
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,173.43,132.58
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,144.95,110.24
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,117.54,88.43
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,90.81,67.26
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,64.22,45.93
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,42.99,28.49
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,22.91,11.23
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.36,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,41.86,20.66
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,82.97,51.34
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,136.93,93.15
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,124.22,91.53
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,82.41,62.7
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,219.93,169.92
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,381.83,294.41
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,442.69,341.25
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,506.08,388.74
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,565.92,431.4
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,627.14,473.38
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,681.63,510.03
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,735.56,544.9
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,690.49,508.7
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,619.37,454.7
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,770.1,560.3
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,909.61,648.08
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,823.56,587.8
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,707.92,505.34
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,872.18,619.12
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,1004.46,700.2
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1018.17,705.92
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1028.27,711.01
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,1030.15,711.96
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1028.26,710.86
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,1023.38,708.15
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,1014.6,703.25
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,996.33,692.74
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,974.5,680.24
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,947.7,664.73
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,917.61,647.2
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,879.99,624.24
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,846.89,604.12
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,800.99,576.18
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,753.12,546.68
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,699.4,513.85
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,644.73,477.85
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,585.47,436.7
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,526.46,394.24
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,462.7,346.82
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,400.18,298.66
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,334.47,246.7
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,272.86,196.29
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,207.75,143.11
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,150.34,96.2
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,92.41,52.29
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,47.46,20.12
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.79,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.91,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,44.24,19.36
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,88.94,52.29
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,146.07,96.52
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,202.74,143.87
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,267.24,197.68
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,328.12,248.17
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,393.41,300.43
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,454.81,347.88
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,518.27,394.66
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,576.27,435.7
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,635.59,475.83
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,689.23,510.32
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,741.96,541.37
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,792.76,568.86
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,835.85,590.4
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,875.43,613.36
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,912.28,634.45
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,943.65,650.78
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,971.84,665.14
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,992.78,677.6
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,1010.1,688.12
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1022.56,695.6
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1031.24,700.97
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1033.1,702.88
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1031.05,702.71
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,1022.18,699.57
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,1009.52,694.25
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,790.54,557.32
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,537.82,383.57
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,644.31,462.47
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,740.17,529.63
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,804.35,575.97
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,833.19,595.1
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,527.04,388.97
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,204.97,150.4
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,460.64,347.22
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,638.61,475.07
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,578.94,431.45
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,519.62,388.63
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,456.39,341.71
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,395.17,294.51
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,328.86,242.06
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,267.06,191.47
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,202.62,138.69
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,145.87,92.28
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,88.23,48.94
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,44.07,17.07
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.67,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,13.22,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,44.63,18.66
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,88.7,51.71
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,145.93,96.67
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,202.72,145.11
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,267.32,200.46
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,328.85,252.73
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,394.69,306.83
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,383.85,300.33
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,343.69,268.49
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,339.84,263.98
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,337.68,259.9
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,459.44,352.39
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,595.84,451.49
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,632.22,473.57
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,666.99,494.54
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,789.15,581.51
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,908.22,658.05
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,938.83,674.0
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,966.14,688.49
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,977.07,693.45
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,994.72,702.79
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,1004.88,706.56
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,1011.34,708.2
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,908.07,641.73
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,762.56,541.78
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,889.68,630.18
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,992.52,693.09
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,973.6,680.15
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,951.33,666.57
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,921.27,648.85
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,888.43,629.39
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,850.41,607.76
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,810.09,584.39
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,766.43,557.77
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,717.63,527.11
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,567.66,422.4
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,431.88,324.17
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,472.0,356.34
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,488.34,368.66
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,425.65,321.32
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,365.72,275.04
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,296.52,220.76
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,237.61,173.27
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,177.54,124.86
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,125.64,83.27
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,74.69,44.75
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,34.2,13.15
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,13.99,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,33.75,15.49
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,71.92,46.19
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,120.44,84.42
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,173.83,128.62
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,232.46,177.5
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,289.53,225.02
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,352.41,276.18
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,409.75,321.64
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,470.16,367.94
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,527.68,409.99
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,592.65,455.77
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,645.0,491.53
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,697.18,526.04
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,748.14,559.33
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,798.79,590.6
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,838.09,614.11
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,875.23,635.88
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,907.49,653.49
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,930.73,665.19
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,828.54,593.43
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,699.64,501.02
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,584.8,422.23
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,466.78,338.55
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,507.24,368.19
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,564.69,407.74
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,556.64,401.91
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,547.94,396.22
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,622.92,450.52
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,709.41,510.18
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,687.37,495.87
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,663.91,481.55
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,668.83,487.59
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,681.65,498.26
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,657.01,483.32
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,628.37,465.6
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,625.35,466.94
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,606.59,456.54
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,547.66,414.34
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,489.76,371.81
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,426.9,324.54
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,366.7,277.67
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,302.25,225.86
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,240.12,174.76
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,178.61,124.64
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,125.7,81.87
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,74.08,42.75
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,33.95,10.47
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.86,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.63,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,39.63,16.13
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,81.24,48.82
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,135.95,91.59
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,111.03,80.82
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,56.72,41.74
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,77.7,58.91
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,98.88,75.78
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,124.94,96.38
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,151.72,117.18
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,172.56,132.72
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,193.88,148.37
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,238.32,181.85
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,275.92,209.46
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,261.72,197.55
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,235.56,176.92
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,264.27,198.3
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,307.77,230.11
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,427.07,317.58
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,566.69,414.86
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,572.33,417.0
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,576.97,419.55
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,620.81,449.38
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,664.34,478.22
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,643.73,463.37
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,622.08,448.36
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,568.55,410.83
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,498.02,361.49
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,613.79,445.52
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,723.22,521.51
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,693.99,501.88
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,663.81,482.65
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,767.91,559.76
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,822.08,597.67
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,783.66,573.87
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,736.34,544.5
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,682.49,510.48
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,627.79,473.34
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,453.12,344.94
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,294.31,224.43
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,257.57,197.16
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,221.4,169.17
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,184.33,139.51
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,148.47,110.22
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,155.33,109.59
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,136.1,85.5
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,79.15,42.81
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,35.93,7.55
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.72,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,36.53,13.74
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,75.67,45.9
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,124.67,84.6
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,174.26,126.03
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,230.95,173.28
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,282.03,215.39
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,334.55,256.68
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,375.02,288.2
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,411.58,315.4
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,457.72,348.34
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,503.15,379.62
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,557.57,417.71
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,613.67,456.08
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,648.4,478.81
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,680.98,499.91
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,634.9,465.95
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,578.99,425.12
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,550.57,403.92
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,518.82,379.88
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,389.48,287.65
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,261.88,193.7
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,324.34,239.62
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,373.42,274.43
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,536.56,403.04
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,698.96,505.07
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,524.14,382.81
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,351.61,258.4
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,390.84,288.19
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,429.32,316.33
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,454.36,335.3
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,492.23,363.13
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,387.51,288.31
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,301.27,225.29
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,221.64,166.18
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,157.58,117.52
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,251.2,191.51
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,341.43,260.73
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,220.28,168.17
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,113.46,84.82
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,99.19,74.11
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,84.99,63.14
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,70.87,52.03
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,56.83,40.76
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,43.32,29.7
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,29.98,18.59
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,19.37,9.5
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.79,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,9.55,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,18.52,5.57
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,38.21,24.58
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,61.1,43.67
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,86.48,64.84
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,113.61,87.35
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,111.53,86.11
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,102.85,78.92
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,57.44,41.77
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.09,6.02
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,62.8,45.85
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,113.0,85.73
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,155.04,118.56
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,198.23,151.64
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,278.41,212.28
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,352.44,266.26
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,369.82,278.04
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,387.28,290.22
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,427.05,318.53
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,467.4,346.71
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,492.04,363.94
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,533.86,392.99
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,622.73,455.63
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,729.63,527.61
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,711.28,513.62
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,691.49,500.07
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,853.41,616.02
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,978.75,696.2
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,959.89,684.97
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,937.63,673.39
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,908.51,657.29
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,884.99,644.64
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,797.16,589.12
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,702.85,524.8
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,548.44,415.49
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,410.35,313.11
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,532.46,409.85
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,605.63,466.49
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,545.69,421.61
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,485.97,376.41
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,422.71,327.42
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,362.15,278.84
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,295.93,224.6
