Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,235.73,173.99
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,173.14,121.63
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,118.06,76.3
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,66.44,36.79
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,26.99,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,12.22,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,41.33,12.28
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,86.47,50.24
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,144.75,96.65
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,201.61,145.8
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,266.67,202.28
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,327.97,255.63
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,393.55,311.04
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,368.01,292.93
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,300.41,238.48
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,253.24,200.12
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,197.52,153.96
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,290.32,227.25
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,392.15,305.18
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,349.92,270.76
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,315.95,242.79
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,437.51,335.52
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,550.43,418.68
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,343.98,263.3
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,118.42,87.51
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,313.16,238.86
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,528.33,397.4
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,433.43,325.82
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,355.34,266.63
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,302.66,227.6
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,268.32,201.83
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,415.22,313.59
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,564.78,423.2
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,391.16,295.95
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,227.63,171.98
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,360.44,275.18
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,494.25,375.55
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,334.61,256.2
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,187.65,142.77
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,483.77,379.45
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,704.33,545.37
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,417.1,327.6
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,133.89,101.6
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,340.16,269.08
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,481.4,377.28
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,418.29,326.59
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,357.95,277.37
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,293.64,223.39
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,234.34,172.51
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,171.14,119.44
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,115.71,73.83
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,59.71,33.41
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.73,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.98,2.13
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,33.04,20.92
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,51.3,36.74
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,72.9,54.87
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,95.85,74.1
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,123.53,96.94
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,149.0,117.62
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,191.73,152.4
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,237.64,189.49
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,213.09,168.7
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,176.94,138.38
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,135.74,104.72
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,95.28,71.68
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,68.68,50.0
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,42.49,28.73
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,131.59,100.08
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,225.46,173.66
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,258.27,198.94
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,291.57,224.52
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,298.32,229.48
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,321.32,246.88
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,176.57,134.81
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,54.15,37.73
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,228.0,175.58
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,409.44,314.17
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,432.3,331.45
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,454.65,348.69
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,355.14,273.09
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,245.29,188.28
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,331.29,255.91
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,403.48,311.75
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,355.89,275.23
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,309.63,239.75
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,333.55,259.7
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,354.49,277.02
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,189.06,147.61
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,36.2,23.95
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,55.24,39.65
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,74.47,55.47
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,65.0,48.0
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,55.66,40.53
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,45.9,32.51
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,36.15,24.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,27.3,16.94
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,18.47,9.42
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,11.42,3.06
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.45,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.87,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.19,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.51,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.26,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.26
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.35,1.37
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.67,2.46
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,11.44,3.9
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.21,5.32
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,16.3,7.83
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,19.4,10.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,62.4,45.23
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,106.39,80.27
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,100.81,75.43
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,95.29,70.73
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,182.84,139.48
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,274.15,209.07
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,283.42,215.18
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,308.09,233.01
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,202.51,152.68
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,114.79,84.68
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,99.61,72.76
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,84.54,60.87
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,86.82,62.66
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,89.1,64.44
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,89.54,64.8
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,89.97,65.18
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,147.11,109.72
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,205.61,154.69
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,199.22,149.85
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,192.88,145.19
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,404.0,309.81
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,594.14,450.63
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,661.54,502.98
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,699.58,533.64
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,647.69,497.55
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,593.01,458.47
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,332.31,260.47
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,89.32,66.46
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,77.46,57.46
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,65.66,48.15
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,156.6,119.24
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,214.82,158.41
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,154.55,108.12
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,104.01,67.06
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,50.62,26.77
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,11.28,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,38.57,5.46
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,84.77,48.28
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,144.45,95.7
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,201.82,145.06
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,267.61,201.68
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,184.33,142.95
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,45.01,31.64
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,99.28,75.97
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,156.63,121.58
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,145.07,111.6
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,133.08,101.42
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,226.1,174.46
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,318.04,244.17
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,371.39,283.35
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,440.8,333.48
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,385.57,291.26
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,341.19,257.05
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,403.93,303.21
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,468.29,349.05
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,759.84,561.58
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,999.77,716.3
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,1010.94,719.04
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,1018.32,721.92
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,1019.28,722.4
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,1016.37,720.68
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,1008.1,715.79
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,996.02,708.7
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,976.71,696.63
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,953.85,682.47
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,925.86,664.32
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,894.57,644.13
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,856.9,620.6
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,816.61,595.26
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,771.59,567.0
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,724.53,537.0
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,671.45,503.41
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,621.47,469.69
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,561.78,426.42
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,502.27,381.85
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,437.59,331.94
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,375.08,281.96
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,308.46,227.51
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,246.41,175.21
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,180.35,120.51
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,123.48,73.96
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,65.58,29.47
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,21.56,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.37,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,40.76,2.98
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,89.11,50.17
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,150.82,99.47
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,210.3,150.81
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,278.13,209.14
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,341.53,262.76
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,409.55,317.73
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,472.34,366.63
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,536.88,414.52
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,596.91,456.07
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,657.12,495.65
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,705.54,525.49
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,757.12,556.11
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,805.08,582.15
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,851.15,606.04
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,890.0,627.06
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,925.96,645.89
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,956.01,659.42
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,982.66,670.64
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,1003.13,681.7
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,1019.89,690.73
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,1029.87,694.55
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,1035.9,696.31
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,1036.34,696.44
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,1032.82,694.51
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,1018.99,686.55
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,1001.48,676.68
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,981.13,665.53
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,957.27,652.38
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,847.19,587.03
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,719.73,504.76
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,784.9,552.12
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,814.56,570.36
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,772.69,544.15
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,722.41,513.26
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,667.49,479.21
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,611.93,442.39
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,549.52,399.46
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,489.61,356.92
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,424.39,310.51
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,362.0,264.07
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,293.17,211.39
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,230.87,161.88
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,165.58,110.15
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,110.45,66.74
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,55.21,24.16
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,16.28,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,10.76,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,30.01,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,72.26,43.42
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,124.24,85.19
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,177.95,130.38
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,240.67,183.44
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,157.91,122.81
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,34.38,23.0
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,45.9,32.46
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,57.45,41.75
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,78.02,58.1
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,99.22,74.61
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,115.46,87.04
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,131.82,99.39
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,137.37,103.17
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,142.95,106.96
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,133.44,99.33
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,124.05,91.87
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,124.52,91.85
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,125.0,91.81
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,132.05,97.06
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,139.13,102.3
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,154.34,113.48
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,169.66,124.56
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,149.15,109.14
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,128.79,93.89
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,143.9,105.34
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,159.06,116.61
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,146.18,106.9
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,133.42,97.37
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,154.62,113.62
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,175.96,129.76
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,175.45,129.68
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,174.97,129.77
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,160.49,119.07
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,146.27,108.57
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,127.42,94.62
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,108.72,80.56
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,81.8,59.79
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,201.29,155.29
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,316.04,239.74
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,253.78,189.57
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,197.61,143.9
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,138.82,96.53
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,86.75,55.22
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,42.76,18.22
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,9.55,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.67,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,20.17,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,59.07,36.68
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,104.06,73.49
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,153.67,114.98
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,211.49,163.88
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,157.41,123.96
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,71.22,53.91
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,83.55,63.92
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,95.94,73.73
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,78.03,58.72
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,61.04,44.56
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,59.72,43.27
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,58.41,41.99
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,70.89,51.84
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,83.38,61.61
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,107.78,80.88
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,132.51,100.23
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,149.47,113.22
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,166.63,126.27
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,215.44,163.7
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,265.29,201.23
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,449.33,340.02
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,603.51,450.84
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,445.73,335.22
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,257.47,193.81
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,228.3,172.2
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,199.45,150.28
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,314.18,238.49
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,418.88,316.69
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,501.37,379.31
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,562.35,425.6
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,372.59,284.82
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,171.36,129.44
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,272.27,209.8
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,372.14,286.8
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,338.95,262.3
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,306.15,238.15
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,146.84,113.57
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.32,4.45
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,176.52,138.53
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,305.37,236.84
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,242.92,184.99
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,187.0,138.43
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,125.79,88.34
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,78.67,50.46
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,36.98,13.67
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.78,1.21
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,14.94,6.68
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,23.32,13.88
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,31.72,21.06
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,40.13,28.15
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,48.56,35.16
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,82.18,62.92
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,117.01,91.14
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,107.51,82.89
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,98.34,75.06
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,123.12,94.77
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,148.2,114.41
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,153.59,118.14
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,159.11,122.02
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,142.92,108.82
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,126.91,95.88
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,213.75,163.41
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,320.59,243.25
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,286.77,217.21
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,269.47,204.11
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,247.2,186.99
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,225.06,169.96
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,224.56,169.64
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,224.04,169.24
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,484.32,365.94
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,730.08,535.82
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,806.38,587.69
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,865.06,628.99
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,735.67,538.92
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,604.09,446.49
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,585.03,435.78
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,563.92,422.52
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,505.01,380.67
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,436.59,331.71
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,467.83,356.82
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,487.13,371.54
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,373.36,286.59
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,275.66,212.42
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,232.58,179.65
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,192.91,148.6
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,151.78,115.88
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,109.8,81.97
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,74.74,53.44
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,43.14,27.76
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,20.23,4.19
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.68,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,22.51,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,66.54,39.99
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,118.44,82.55
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,172.1,127.78
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,234.85,180.57
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,292.86,228.54
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,356.13,278.53
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,270.53,213.43
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,141.72,109.93
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,212.08,165.88
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,280.52,217.89
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,371.36,286.94
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,458.15,351.28
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,532.34,404.17
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,596.85,449.37
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,574.96,431.44
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,531.81,399.04
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,517.1,387.03
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,500.18,373.2
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,529.47,394.56
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,558.67,415.5
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,475.74,354.84
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,409.57,305.55
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,365.84,273.61
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,304.99,228.62
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,300.83,225.91
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,313.16,235.25
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,443.93,333.8
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,554.57,414.5
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,616.95,460.86
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,656.82,491.43
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,514.35,388.69
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,382.04,290.55
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,244.65,187.32
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,110.38,82.39
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,98.34,73.43
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,86.37,64.25
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,146.69,113.2
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,201.37,156.56
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,170.94,132.55
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,141.85,109.45
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,110.77,84.24
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,81.59,60.38
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,53.91,37.67
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,30.54,18.32
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,27.45,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,72.03,41.08
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,126.79,85.82
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,182.63,133.41
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,250.78,191.75
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,196.17,154.21
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,104.11,80.75
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,139.57,109.59
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,184.77,145.74
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,237.82,187.8
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,294.48,232.02
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,389.98,306.26
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,495.19,385.54
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,476.46,368.61
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,465.75,357.89
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,506.63,387.98
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,548.27,418.08
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,482.73,366.88
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,396.06,300.12
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,295.55,224.68
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,186.2,140.65
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,153.11,115.1
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,120.45,89.57
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,209.73,159.16
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,302.21,229.52
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,472.03,357.74
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,604.75,454.32
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,607.33,457.27
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,624.81,471.3
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,573.74,435.08
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,539.38,410.66
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,318.52,245.72
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,95.34,70.49
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,191.43,147.46
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,284.08,219.74
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,279.85,217.55
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,273.66,213.92
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,366.78,288.79
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,426.34,334.26
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,363.29,283.77
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,304.41,235.81
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,237.87,180.79
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,179.56,132.1
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,117.71,81.67
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,70.72,43.83
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,29.32,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
