Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,17.77,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,63.07,36.33
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,114.71,78.8
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,77.96,55.63
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,24.64,14.99
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,31.28,20.55
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,26.02
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,70.58,52.84
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,104.78,80.39
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,115.85,88.87
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,126.99,97.32
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,128.58,98.28
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,130.24,99.34
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,384.3,301.44
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,625.54,480.85
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,769.27,585.84
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,897.0,672.85
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,758.92,572.19
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,572.7,431.59
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,520.99,393.35
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,448.99,339.29
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,443.63,334.67
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,437.9,329.57
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,596.72,448.7
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,754.0,561.25
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,696.47,518.77
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,621.22,465.01
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,811.14,606.56
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,953.26,703.1
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,924.57,683.36
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,892.58,662.87
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,852.85,636.78
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,810.67,608.95
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,763.86,578.0
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,715.08,545.34
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,658.97,507.18
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,602.41,466.28
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,539.22,418.59
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,478.57,371.4
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,411.86,318.5
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,348.43,266.5
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,277.47,207.6
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,213.96,153.79
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,147.2,98.62
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,92.38,53.55
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,35.18,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,29.57,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,83.85,45.58
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,148.62,99.72
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,209.9,152.79
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,280.52,213.34
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,248.52,195.25
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,165.87,131.43
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,247.06,197.53
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,341.34,271.95
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,501.19,396.84
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,669.26,523.38
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,724.77,561.31
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,779.13,598.43
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,820.5,624.89
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,865.82,653.88
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,905.09,678.91
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,941.51,701.88
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,970.99,718.76
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,997.05,733.37
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,1017.58,745.31
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,1034.35,754.91
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,1044.13,759.21
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,1049.96,761.18
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,1049.29,760.1
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,1044.63,756.71
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,1033.46,748.46
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1018.42,737.96
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,996.62,724.73
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,971.24,709.3
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,938.97,689.88
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,903.71,668.39
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,862.57,643.22
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,818.98,616.14
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,775.11,587.35
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,723.01,552.48
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,666.56,513.47
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,609.57,471.61
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,545.89,423.66
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,483.4,375.18
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,416.69,322.8
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,352.01,270.11
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,281.58,211.22
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,217.83,156.61
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,149.56,99.8
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,93.42,52.72
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,34.37,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,60.9,34.53
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,117.99,81.5
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,168.7,126.18
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,225.82,176.27
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,280.49,223.35
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,339.97,272.84
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,433.68,347.41
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,533.78,424.16
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,553.27,436.15
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,552.82,432.86
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,656.23,508.22
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,759.04,576.78
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,750.19,566.58
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,716.95,539.29
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,827.38,612.7
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,921.76,668.94
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,951.04,683.13
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,977.01,695.92
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,997.08,705.31
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1013.47,712.41
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,1022.47,716.16
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,1027.61,717.8
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,1026.85,716.08
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,1022.21,712.26
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,1010.79,703.22
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,995.65,692.23
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,973.74,679.83
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,948.38,665.48
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,916.97,647.44
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,882.6,627.55
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,842.77,605.01
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,807.51,585.12
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,758.12,555.56
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,707.28,524.51
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,651.06,489.5
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,594.46,451.48
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,530.41,405.58
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,469.34,360.02
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,402.38,308.36
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,338.88,257.39
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,269.02,200.26
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,206.36,147.54
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,139.78,92.73
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,85.63,47.24
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,28.29,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,14.55,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,62.7,34.32
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,124.45,85.23
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,182.72,135.31
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,249.77,193.13
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,312.98,247.68
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,382.11,305.53
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,420.99,337.73
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,450.38,361.01
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,539.43,428.74
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,631.04,495.59
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,684.99,532.26
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,735.16,563.74
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,790.57,597.77
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,845.55,630.22
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,876.7,645.84
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,912.73,664.3
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,893.34,646.79
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,840.82,607.47
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,935.26,667.19
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,1004.23,705.69
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,885.13,628.26
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,718.28,514.01
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,731.68,524.79
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,743.32,532.07
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,760.36,542.75
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,791.58,561.89
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,782.71,556.75
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,771.06,550.47
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,649.29,470.0
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,534.48,392.13
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,554.47,409.37
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,554.78,411.76
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,636.44,473.85
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,690.91,515.19
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,634.42,477.29
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,577.94,439.21
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,511.31,391.31
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,447.46,343.71
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,380.5,292.39
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,317.64,242.28
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,249.74,186.9
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,187.5,134.97
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,123.81,83.19
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,72.77,40.05
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,24.92,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,19.12,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,67.11,35.01
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,125.73,86.04
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,185.33,137.38
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,253.76,196.34
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,317.88,251.52
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,388.11,310.06
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,451.32,361.96
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,517.27,414.3
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,577.98,461.07
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,639.77,507.26
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,691.47,543.79
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,744.97,579.49
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,795.26,612.13
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,844.29,643.24
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,883.64,668.45
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,920.33,691.67
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,949.91,708.98
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,976.21,724.06
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,985.97,729.65
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,1002.26,739.82
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,1011.54,743.99
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,1017.06,745.9
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,1016.65,745.57
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,1012.47,743.01
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,1010.99,742.83
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,994.85,733.16
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,973.43,719.79
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,948.61,704.26
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,822.51,620.17
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,690.06,524.51
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,610.33,469.01
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,548.06,424.25
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,637.57,495.85
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,695.55,541.71
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,640.87,502.36
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,583.41,460.13
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,520.45,411.69
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,459.01,362.95
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,391.67,308.43
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,328.14,255.27
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,259.86,197.23
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,198.42,143.94
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,131.29,87.96
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,76.46,39.53
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,25.43,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,18.71,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,66.81,33.7
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,125.89,86.31
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,185.94,138.31
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,255.83,199.16
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,160.99,128.17
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,26.42,16.81
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,66.03,50.18
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,108.18,84.98
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,117.8,92.43
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,127.5,99.88
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,116.48,90.6
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,105.83,81.67
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,206.05,162.81
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,305.92,241.06
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,236.1,184.82
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,157.69,121.67
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,200.79,155.61
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,244.89,189.6
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,185.71,142.98
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,128.05,97.24
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,232.66,180.16
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,361.42,278.87
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,428.46,330.12
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,513.68,393.87
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,390.19,300.23
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,271.08,208.36
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,282.92,218.11
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,311.29,240.08
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,243.9,188.28
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,194.46,149.88
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,192.99,149.42
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,191.56,148.92
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,173.97,135.23
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,156.7,121.76
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,135.9,105.4
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,115.39,89.12
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,101.87,78.41
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,88.43,67.62
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,233.4,186.24
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,321.37,251.43
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,251.6,191.68
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,189.48,138.03
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,121.87,81.87
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,68.36,33.43
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,23.39,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,20.93,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,72.93,34.28
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,139.88,94.67
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,201.26,148.97
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,272.93,212.32
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,338.93,270.99
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,409.58,331.99
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,474.16,386.23
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,540.97,440.32
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,601.59,486.95
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,662.66,532.24
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,717.18,570.12
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,764.44,601.71
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,811.41,632.54
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,856.36,661.4
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,895.01,686.73
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,930.83,709.92
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,960.56,727.41
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,986.96,742.55
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,1006.44,754.44
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,1022.18,763.96
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,1032.0,768.18
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,1037.91,769.96
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,1036.85,768.8
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,1031.82,765.26
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,734.86,559.78
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,380.43,290.23
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,520.31,399.94
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,653.47,499.38
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,798.11,608.99
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,888.82,672.46
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,847.2,644.23
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,803.22,615.14
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,760.0,586.28
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,708.5,551.08
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,650.71,511.27
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,592.62,468.41
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,528.44,418.75
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,465.77,368.67
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,399.04,314.14
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,334.93,259.95
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,262.89,198.49
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,198.85,142.8
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,129.93,85.03
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,73.18,30.98
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,24.04,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.99,1.21
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,19.37,10.23
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,30.86,20.32
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,42.38,30.36
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,55.12,41.23
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,67.95,51.98
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,150.25,121.11
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,246.26,200.19
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,168.12,135.22
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,91.17,70.36
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,100.41,77.83
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,109.69,85.21
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,122.84,95.52
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,136.08,105.8
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,154.08,120.13
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,172.34,134.57
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,163.57,127.08
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,154.86,119.74
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,158.23,122.37
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,161.63,125.03
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,208.57,161.96
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,256.54,199.05
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,204.62,158.27
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,153.89,118.18
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,212.5,164.53
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,272.54,211.01
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,257.3,199.17
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,242.18,187.61
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,255.18,198.22
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,282.85,220.09
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,240.51,187.31
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,213.64,166.5
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,198.33,154.82
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,183.21,143.19
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,139.49,108.43
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,97.22,74.4
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,85.19,64.83
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,73.23,55.17
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,61.8,45.91
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.42,36.53
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,38.83,26.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,27.32,16.89
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,18.04,8.83
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.63,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.26,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.78,1.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.3,4.7
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,16.26,8.1
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,20.24,11.46
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,26.43,16.61
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,35.29,23.96
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,44.16,31.27
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,40.19,27.86
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,36.22,24.48
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,26.94,16.68
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,17.66,8.94
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,18.11,9.28
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,18.56,9.63
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,21.22,11.79
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,23.88,13.96
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,24.33,14.31
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,24.78,14.66
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,28.33,17.56
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,31.88,20.45
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,27.0,16.47
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,22.13,12.48
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,24.34,14.3
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,26.55,16.13
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,30.53,19.46
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,34.51,22.81
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,42.92,29.77
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,51.34,36.75
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,31.37,20.35
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,18.53,9.78
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,25.58,15.71
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,15.86,7.66
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.72,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.27,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.39,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,63.87,21.69
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,158.65,106.42
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,224.92,167.52
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,301.16,237.35
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,369.89,300.46
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,443.28,365.59
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,506.94,420.72
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,574.98,477.28
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,637.06,527.35
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,698.97,574.84
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,754.7,614.53
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,808.97,652.36
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,857.4,685.49
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,903.45,716.49
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,942.43,741.33
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,978.21,763.62
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1007.49,781.54
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1033.09,796.86
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1053.01,809.38
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1068.9,819.23
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1077.95,822.91
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1082.8,823.88
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,1081.5,821.98
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1075.96,817.4
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1064.23,808.23
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1048.4,796.49
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1025.43,781.13
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,998.64,763.3
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,966.36,742.16
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,930.68,718.64
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,888.67,690.14
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,843.89,659.52
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,793.91,624.87
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,741.99,588.51
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,683.75,547.61
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,624.76,503.36
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,559.86,452.49
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,495.86,400.45
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,428.38,343.5
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,360.98,284.64
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,285.69,218.09
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,217.68,156.6
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,143.09,91.54
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,80.28,11.75
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,25.88,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
