Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,62.06,18.05
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,152.42,103.14
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,218.54,163.87
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,294.97,233.14
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,363.53,295.07
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,436.98,358.88
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,503.86,415.76
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,572.73,472.11
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,630.94,518.74
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,692.99,566.15
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,748.65,604.83
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,802.97,641.66
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,851.99,674.16
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,898.79,704.57
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,938.81,729.43
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,975.72,751.83
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,1005.77,769.29
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,1032.19,784.22
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1051.9,796.1
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1067.6,805.42
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,1077.21,809.81
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1082.65,811.62
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,1081.28,810.18
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1075.72,806.19
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1063.41,797.95
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,1047.04,787.22
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,1024.18,772.34
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,997.54,755.06
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,964.54,732.61
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,928.24,707.97
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,886.15,681.47
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,841.37,652.81
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,790.11,617.96
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,737.09,581.4
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,677.93,540.21
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,618.23,495.52
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,557.07,447.17
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,492.63,394.77
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,421.39,336.11
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,353.61,277.96
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,279.06,212.55
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,211.82,152.17
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,136.44,86.69
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,73.14,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,23.67,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,60.33,13.25
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,148.49,100.42
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,213.94,160.83
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,289.84,229.59
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,358.26,291.2
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,431.92,354.79
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,498.03,410.74
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,566.1,466.05
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,624.1,510.76
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,686.04,555.92
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,740.92,593.22
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,794.44,628.63
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,842.83,660.0
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,888.96,689.27
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,858.17,665.56
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,799.3,622.59
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,911.22,699.04
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,1020.46,768.73
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,1039.86,777.43
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1055.32,784.62
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,1064.36,787.75
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,1069.26,788.4
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,1067.24,786.28
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,1061.08,781.75
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,1048.95,774.39
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1032.84,764.65
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1010.22,750.83
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,983.88,734.7
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,891.36,674.25
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,796.96,611.58
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,749.09,580.12
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,700.32,546.64
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,724.06,566.29
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,725.24,568.79
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,642.37,510.11
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,558.5,447.47
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,521.75,418.73
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,480.77,384.75
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,410.09,326.57
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,342.99,269.17
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,268.43,204.07
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,201.74,144.52
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,127.49,79.84
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,65.33,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,21.25,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,57.85,7.47
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,142.75,96.76
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,207.55,156.41
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,283.55,224.93
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,349.92,284.69
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,423.32,348.02
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,489.6,402.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,558.14,456.8
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,620.93,504.05
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,684.02,549.36
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,739.38,585.91
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,787.27,616.07
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,835.91,646.5
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,882.47,674.79
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,921.79,698.92
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,958.14,720.82
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,987.9,736.8
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1014.15,750.39
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,1033.7,761.03
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1049.39,769.31
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,1058.03,771.8
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,1062.63,771.94
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,1060.64,768.51
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,1054.58,762.73
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,1041.44,751.29
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1024.39,737.68
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1001.62,720.93
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,975.25,702.18
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,941.99,679.23
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,905.59,654.68
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,863.33,629.52
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,818.62,602.55
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,767.32,570.8
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,720.08,541.27
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,660.98,504.08
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,601.53,463.57
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,535.76,416.27
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,471.32,367.61
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,400.31,311.47
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,333.2,255.91
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,260.06,194.17
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,193.97,136.81
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,120.0,72.97
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,57.13,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,54.03,0.26
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,133.77,88.91
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,195.86,145.45
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,269.0,210.36
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,333.42,267.52
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,401.66,325.83
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,465.68,378.95
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,532.02,431.72
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,590.12,475.57
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,648.21,517.75
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,701.84,554.96
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,754.42,590.58
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,799.31,619.05
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,834.47,640.35
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,871.24,662.89
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,905.24,683.27
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,932.06,699.22
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,955.43,712.92
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,973.23,723.25
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,987.45,731.34
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,994.62,734.16
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,998.04,734.75
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,996.53,732.5
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,991.29,728.0
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,979.11,718.46
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,963.31,706.82
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,941.21,691.97
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,915.82,675.12
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,883.32,653.07
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,856.24,634.73
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,815.01,607.51
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,771.62,578.81
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,720.4,544.52
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,668.24,509.22
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,611.2,468.78
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,554.23,426.78
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,491.11,379.39
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,428.31,330.74
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,360.16,276.99
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,296.56,224.83
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,224.53,165.29
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,161.95,112.57
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,96.04,56.36
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,33.89,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,43.05,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,102.96,69.27
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,160.28,120.41
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,229.07,180.74
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,238.39,193.63
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,227.6,187.12
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,294.56,243.62
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,380.64,314.08
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,372.31,305.9
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,354.13,289.38
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,456.53,371.0
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,570.35,457.82
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,520.33,414.79
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,459.39,364.07
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,604.64,476.78
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,762.55,591.68
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,739.85,568.99
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,694.77,532.75
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,679.16,519.66
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,660.82,504.39
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,595.43,455.21
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,546.8,417.7
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,534.48,408.37
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,521.54,398.32
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,530.9,405.33
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,539.17,411.3
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,545.48,416.12
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,550.07,419.66
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,566.4,431.17
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,563.17,428.92
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,668.26,509.36
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,748.19,567.76
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,694.47,530.98
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,640.54,493.9
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,582.51,453.31
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,525.23,411.84
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,457.35,361.12
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,389.42,308.41
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,322.17,254.23
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,260.59,202.88
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,193.65,146.52
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,135.96,97.37
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,68.75,40.38
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,32.67,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,77.38,51.38
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,125.79,94.43
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,189.06,149.18
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,246.48,198.96
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,312.28,254.89
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,352.9,288.89
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,391.12,319.52
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,446.01,362.37
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,502.71,405.16
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,525.24,419.3
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,529.65,419.86
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,591.28,463.48
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,640.08,496.4
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,744.57,570.58
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,862.69,647.33
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,893.22,663.74
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,921.04,679.47
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,940.45,691.03
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,956.68,700.74
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,965.98,704.83
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,971.86,706.97
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,970.79,706.23
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,966.26,703.56
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,962.21,701.02
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,960.88,700.33
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,824.73,612.29
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,664.65,500.45
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,768.7,580.05
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,844.3,631.92
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,802.21,603.87
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,758.17,575.63
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,710.56,545.05
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,658.62,510.41
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,599.89,468.76
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,541.69,426.17
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,474.33,374.7
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,410.12,323.94
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,340.73,267.72
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,276.63,214.0
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,202.85,152.01
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,142.42,100.49
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,78.76,43.57
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,21.07,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,42.43,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,103.99,67.37
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,163.17,120.16
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,233.92,180.88
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,299.42,237.53
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,371.91,298.48
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,435.2,349.96
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,501.68,402.04
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,562.32,447.95
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,624.31,493.35
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,678.45,532.43
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,728.8,567.0
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,782.56,602.36
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,835.65,636.56
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,874.12,659.75
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,901.26,675.22
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,929.1,691.8
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,953.69,706.2
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,972.86,717.19
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,988.48,725.97
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,996.41,729.2
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,1000.58,730.25
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,998.92,729.16
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,993.5,725.89
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,981.33,718.47
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,965.55,708.92
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,943.3,695.28
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,917.75,679.58
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,766.06,577.47
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,587.57,447.56
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,695.46,532.64
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,771.48,587.99
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,720.11,553.16
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,667.7,518.12
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,609.75,477.34
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,551.96,434.74
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,489.37,386.36
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,426.96,336.5
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,357.05,279.36
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,292.09,224.39
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,219.9,163.0
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,157.25,108.81
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,87.4,44.32
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,26.89,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,37.83,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,109.75,69.14
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,169.68,123.69
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,241.64,185.74
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,307.03,242.54
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,379.14,303.16
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,442.41,355.2
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,508.7,407.77
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,566.83,451.63
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,628.12,496.21
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,681.83,533.08
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,734.83,567.94
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,780.68,595.91
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,824.62,621.99
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,863.0,643.94
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,898.79,663.72
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,926.44,678.47
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,950.78,691.04
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,969.71,702.22
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,985.12,711.32
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,991.89,715.9
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,994.9,718.36
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,992.61,717.64
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,986.61,714.77
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,971.66,705.63
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,963.29,700.84
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,940.91,687.74
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,915.22,672.59
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,763.41,572.49
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,584.45,443.64
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,691.7,528.11
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,766.94,582.99
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,713.61,546.4
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,659.72,509.92
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,601.15,468.29
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,545.1,426.8
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,478.47,375.4
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,414.71,324.6
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,345.68,269.04
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,281.78,215.64
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,209.41,154.49
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,147.0,100.92
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,78.17,35.56
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,20.04,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,39.7,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,115.51,71.25
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,176.13,127.96
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,248.9,191.34
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,314.95,249.36
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,387.67,311.25
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,450.08,363.38
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,517.03,417.22
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,577.38,463.63
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,638.58,509.13
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,692.19,546.79
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,744.93,583.01
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,786.49,609.52
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,832.95,639.14
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,870.55,662.5
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,905.42,683.79
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,932.8,700.19
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,956.81,714.34
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,976.13,726.45
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,991.83,736.29
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,999.0,739.16
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,1002.34,739.72
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,1000.57,738.18
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,995.02,734.34
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,981.4,725.75
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,964.21,714.97
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,941.77,700.81
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,916.02,684.51
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,882.45,661.61
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,854.26,642.45
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,811.94,615.65
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,767.53,587.13
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,715.06,551.33
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,661.79,514.46
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,603.45,472.28
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,545.38,428.61
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,482.76,379.46
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,420.27,329.02
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,350.46,272.48
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,285.74,218.07
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,214.14,157.16
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,152.03,103.18
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,66.1,24.82
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,36.94,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,107.38,64.69
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,168.38,121.81
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,241.56,184.77
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,307.7,242.24
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,380.61,303.63
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,444.74,355.67
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,511.94,407.77
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,572.44,452.08
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,631.68,493.6
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,685.56,529.29
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,738.7,562.94
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,790.16,595.16
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,832.9,620.92
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,870.62,641.26
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,905.66,659.2
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,934.07,673.15
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,959.22,684.81
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,977.83,693.57
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,992.84,700.1
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,1000.82,700.95
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,1005.0,699.63
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,1003.19,699.63
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,997.59,697.57
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,985.1,690.1
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,968.95,680.59
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,945.92,669.6
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,919.58,656.51
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,886.18,638.36
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,858.08,623.32
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,815.55,597.14
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,770.92,569.38
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,718.76,536.12
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,665.68,501.62
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,606.95,461.61
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,548.47,419.87
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,484.51,372.04
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,420.91,322.77
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,350.15,267.22
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,284.67,213.59
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,211.36,152.7
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,148.32,98.81
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,63.97,18.37
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
