Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,29.49,8.49
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,64.17,46.43
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,99.63,78.28
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,137.41,111.69
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,173.13,143.01
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,210.54,175.15
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,248.77,207.54
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,289.42,241.36
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,479.72,399.37
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,674.26,553.35
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,732.6,595.32
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,786.43,634.16
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,827.18,663.79
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,865.72,691.85
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,644.58,522.48
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,357.31,288.34
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,365.32,295.36
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,373.26,301.58
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,572.98,464.81
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,757.3,610.08
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,885.4,706.57
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,982.77,777.04
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,973.77,770.35
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,960.95,761.72
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,936.51,745.89
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,908.81,727.73
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,875.96,704.37
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,840.19,678.79
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,796.74,647.3
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,758.06,619.19
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,704.15,579.21
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,649.45,537.98
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,587.34,488.65
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,526.01,438.1
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,454.95,378.0
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,387.35,318.74
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,312.56,251.74
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,242.47,187.29
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,157.18,104.32
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,67.97,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,94.63,30.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,212.02,160.81
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,279.98,226.22
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,361.16,299.6
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,429.1,360.19
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,500.91,421.64
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,564.79,474.45
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,630.07,526.42
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,685.51,567.59
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,733.91,601.96
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,783.26,636.34
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,831.23,669.01
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,869.83,693.63
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,905.67,715.91
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,934.8,733.1
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,960.65,747.84
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,979.49,757.13
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,994.62,763.81
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,1003.68,766.95
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,1008.85,767.59
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,1006.73,764.3
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,1000.66,758.53
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,988.61,747.5
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,972.74,734.12
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,950.12,718.5
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,924.01,700.72
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,891.12,678.42
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,855.21,654.11
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,812.08,624.74
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,766.77,593.67
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,715.27,558.5
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,662.59,521.86
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,602.02,477.98
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,541.93,431.61
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,473.58,376.76
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,411.36,324.39
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,334.38,260.58
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,264.24,198.86
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,177.15,113.11
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,90.1,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,97.81,20.11
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,221.46,165.43
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,294.25,234.98
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,375.86,307.45
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,443.37,366.73
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,514.37,426.28
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,571.02,472.49
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,632.58,520.55
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,686.49,560.05
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,739.52,598.01
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,785.44,628.91
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,829.43,657.88
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,864.83,680.06
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,897.31,699.94
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,923.3,715.51
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,945.82,728.69
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,963.02,737.78
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,976.54,744.44
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,908.27,695.92
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,815.8,630.74
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,783.44,608.32
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,756.05,587.84
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,862.21,663.22
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,935.16,711.61
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,805.93,621.75
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,656.4,513.31
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,648.78,510.3
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,637.66,503.57
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,697.89,550.38
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,732.69,576.28
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,677.34,536.78
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,621.75,496.91
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,561.49,451.52
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,502.11,405.18
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,432.15,348.02
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,363.71,290.35
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,287.39,225.92
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,219.04,165.67
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,113.47,70.34
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,91.97,5.64
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,208.53,155.96
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,277.94,225.06
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,361.45,301.9
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,430.77,365.19
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,504.15,429.61
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,569.24,485.21
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,635.83,540.14
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,693.01,583.13
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,743.22,619.12
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,794.01,654.59
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,843.41,688.11
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,883.67,715.4
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,921.22,740.32
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,950.48,757.95
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,976.37,773.04
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,997.04,785.79
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1013.97,795.96
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1022.9,799.71
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1027.87,800.92
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,1026.45,799.41
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,1021.04,795.38
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,1008.96,785.52
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,993.0,773.24
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,970.24,757.85
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,943.94,740.14
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,909.96,717.53
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,872.96,692.7
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,829.57,662.62
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,783.96,630.63
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,730.75,592.52
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,676.4,552.89
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,615.2,505.88
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,558.81,459.81
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,487.93,400.69
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,419.84,341.61
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,339.5,271.58
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,266.3,204.54
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,172.59,106.78
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,82.97,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,96.9,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,222.31,165.06
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,295.96,239.14
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,378.63,314.65
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,447.32,376.32
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,519.63,438.03
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,577.76,485.17
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,640.9,533.74
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,695.51,570.98
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,749.27,605.92
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,796.36,633.49
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,841.4,658.45
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,878.57,680.3
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,912.85,699.86
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,940.22,714.15
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,964.09,726.09
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,981.66,736.6
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,995.48,744.85
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,1001.83,748.13
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,1004.25,749.12
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,938.12,705.76
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,863.62,657.03
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,773.83,596.73
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,692.76,538.54
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,819.77,632.63
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,910.06,694.13
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,876.08,670.4
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,839.36,646.32
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,795.24,617.33
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,749.19,586.6
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,696.43,550.97
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,648.49,517.97
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,586.94,472.68
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,526.14,425.71
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,454.2,367.34
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,385.89,309.64
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,307.27,242.82
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,236.3,179.26
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,121.27,71.43
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,78.66,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,179.88,129.59
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,247.78,196.66
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,325.57,266.19
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,391.65,324.32
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,459.44,381.67
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,292.08,246.36
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,61.12,47.37
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,55.66,42.83
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,50.34,38.09
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,70.81,55.34
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,92.87,73.53
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,122.97,98.16
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,153.94,122.97
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,140.51,111.41
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,127.55,100.53
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,158.05,125.19
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,189.38,149.92
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,200.06,158.15
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,210.89,166.61
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,309.91,245.58
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,394.36,310.48
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,367.37,289.27
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,340.64,269.08
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,320.66,254.01
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,300.96,239.01
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,327.71,261.05
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,367.14,291.95
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,422.31,335.94
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,455.23,362.3
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,544.87,431.63
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,604.77,476.06
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,547.64,431.87
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,488.37,386.3
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,421.5,332.81
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,357.91,280.21
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,281.3,217.5
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,212.96,158.54
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,128.77,71.72
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,46.7,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,57.27,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,130.22,92.97
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,195.73,156.57
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,272.18,224.83
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,337.91,282.91
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,411.08,345.15
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,477.9,400.34
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,547.86,456.06
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,604.72,499.92
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,661.99,542.89
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,722.23,584.85
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,782.77,625.66
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,822.23,650.42
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,854.14,669.68
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,888.67,690.61
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,920.55,709.44
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,940.79,722.26
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,957.66,733.0
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,968.9,739.38
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,976.54,743.52
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,974.86,742.33
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,969.5,738.95
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,934.72,715.05
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,904.27,694.38
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,879.81,678.0
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,852.54,659.63
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,823.09,640.25
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,790.87,618.82
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,745.61,588.1
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,698.98,556.04
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,649.15,520.21
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,598.53,482.03
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,535.2,432.58
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,473.47,383.04
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,405.48,327.37
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,341.02,272.72
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,262.56,206.43
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,192.8,144.9
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,111.91,59.5
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,33.29,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,47.15,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,134.0,93.7
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,197.75,157.5
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,271.92,223.83
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,338.1,282.28
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,409.97,343.32
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,473.14,394.43
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,538.87,445.24
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,595.23,487.61
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,652.05,528.93
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,700.88,562.6
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,748.84,594.76
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,788.14,621.27
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,825.51,646.23
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,858.87,666.94
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,889.81,685.81
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,909.29,698.26
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,925.63,708.77
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,933.29,712.73
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,944.17,719.11
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,941.52,717.77
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,935.37,714.34
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,935.94,714.34
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,932.08,711.4
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,908.6,695.58
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,882.0,677.85
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,849.14,656.25
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,813.58,632.65
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,769.33,601.88
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,723.37,569.62
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,672.05,533.35
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,619.88,495.48
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,558.24,448.59
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,501.17,403.48
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,432.96,347.43
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,368.17,292.25
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,289.59,226.14
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,219.47,163.73
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,130.71,65.83
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,46.97,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,65.79,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,178.18,120.77
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,249.2,196.48
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,326.37,266.46
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,394.96,327.55
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,468.17,389.9
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,529.89,439.68
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,593.03,488.08
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,649.01,527.95
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,704.74,564.83
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,754.76,596.08
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,796.19,620.15
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,834.61,642.55
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,870.56,662.64
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,899.59,676.33
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,925.53,687.65
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,944.32,697.76
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,959.61,705.73
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,968.77,708.58
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,974.23,709.27
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,972.64,708.2
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,967.31,705.05
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,952.85,696.12
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,934.9,685.19
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,912.13,671.49
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,886.14,655.78
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,854.31,636.23
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,819.66,614.73
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,776.64,586.53
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,738.45,561.4
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,687.65,527.85
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,635.84,492.89
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,574.72,449.38
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,514.47,404.29
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,445.8,350.75
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,380.25,297.14
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,301.64,232.36
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,230.93,169.8
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,140.5,65.59
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,58.21,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,60.34,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,164.23,106.73
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,234.98,182.9
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,314.46,253.34
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,382.13,312.65
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,451.49,371.21
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,513.66,420.96
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,577.48,469.71
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,633.85,509.54
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,690.14,546.09
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,737.62,575.48
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,783.66,602.97
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,823.36,628.11
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,860.74,651.45
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,891.61,669.84
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,919.55,686.23
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,929.84,689.81
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,945.78,697.35
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,955.57,700.46
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,961.78,701.47
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,960.74,699.8
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,956.05,696.07
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,944.45,687.77
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,929.31,677.45
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,906.37,663.58
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,880.29,647.78
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,856.36,634.21
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,821.17,612.97
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,778.25,585.62
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,733.46,556.62
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,681.14,521.81
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,628.06,485.67
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,566.31,441.58
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,505.55,396.33
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,434.78,341.7
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,367.59,287.25
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,291.84,224.19
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,221.31,161.72
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,101.28,42.43
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,57.75,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,157.12,98.45
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,227.93,178.3
