Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,306.54,249.68
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,373.35,309.82
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,445.25,372.13
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,500.04,417.57
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,555.08,461.22
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,608.8,503.41
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,662.6,543.4
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,552.7,453.9
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,399.81,327.43
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,618.08,504.76
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,824.47,660.15
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,771.86,619.87
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,697.1,562.1
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,812.78,651.22
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,915.56,726.86
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,932.14,739.25
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,945.33,749.78
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,947.52,752.79
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,946.12,753.42
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,756.38,612.34
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,555.35,451.66
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,378.65,310.0
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,194.59,156.84
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,186.98,151.0
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,179.49,145.07
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,519.06,434.43
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,764.75,631.02
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,716.68,594.78
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,666.9,557.67
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,605.58,508.63
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,549.14,460.82
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,477.12,398.53
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,408.33,336.73
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,325.65,262.17
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,250.94,190.62
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,113.55,45.6
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,70.99,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,184.4,112.55
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,263.29,210.36
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,350.13,292.43
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,420.41,358.22
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,495.05,425.41
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,559.54,482.01
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,625.42,537.76
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,677.3,578.63
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,733.78,621.0
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,782.32,656.39
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,829.29,689.97
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,868.56,716.93
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,905.13,741.57
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,934.8,761.21
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,961.2,778.41
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,980.0,791.19
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,995.09,801.44
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,1003.37,805.85
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,1007.75,807.66
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,1005.37,805.94
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,999.09,801.64
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,985.23,790.97
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,967.66,777.82
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,944.06,761.51
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,917.11,742.81
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,881.21,716.44
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,842.74,688.09
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,799.63,658.21
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,754.55,626.4
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,704.91,589.28
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,648.12,545.78
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,585.64,495.21
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,524.0,443.39
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,450.04,378.81
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,380.04,315.62
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,299.29,242.83
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,226.6,173.28
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,105.22,38.61
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,60.61,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,162.52,92.47
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,235.99,187.72
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,321.47,268.15
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,391.74,333.73
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,466.98,401.55
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,531.57,458.46
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,598.04,515.05
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,654.75,560.47
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,711.23,603.09
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,755.33,635.04
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,804.45,670.29
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,843.28,697.06
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,879.61,721.67
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,910.78,742.23
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,938.9,760.43
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,959.17,772.88
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,975.88,782.86
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,985.27,787.7
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,990.87,790.03
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,990.46,788.27
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,986.2,784.01
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,975.14,775.1
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,960.35,763.77
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,937.66,748.31
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,911.58,730.5
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,879.05,707.98
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,843.63,683.25
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,801.57,653.08
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,757.4,621.02
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,705.72,582.94
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,653.11,543.38
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,596.93,498.34
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,535.78,447.17
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,464.73,386.36
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,396.95,326.08
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,315.82,254.18
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,242.65,184.23
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,109.51,35.52
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,66.92,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,173.65,90.17
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,252.37,199.62
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,337.82,280.54
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,408.34,345.73
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,483.62,412.3
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,494.45,423.51
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,493.03,423.27
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,603.26,514.42
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,719.84,603.47
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,580.34,489.87
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,381.4,322.47
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,651.44,545.27
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,889.17,717.78
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,919.33,732.35
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,946.26,746.83
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,965.92,756.77
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,981.94,764.18
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,906.63,709.48
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,820.55,647.75
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,909.31,708.61
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,987.95,758.33
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,974.23,745.2
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,956.86,731.11
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,934.03,714.85
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,907.85,696.47
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,873.76,673.72
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,836.91,649.05
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,793.94,619.12
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,749.01,587.6
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,697.12,551.47
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,644.32,514.0
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,583.62,468.62
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,528.15,424.59
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,457.96,367.37
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,391.06,310.55
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,311.06,243.2
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,239.04,176.69
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,107.6,29.3
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,51.96,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,140.26,63.05
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,215.47,168.24
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,295.85,243.04
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,363.26,304.34
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,432.84,365.22
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,422.2,357.59
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,390.45,331.29
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,424.06,357.93
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,456.28,381.72
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,467.0,387.56
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,490.03,402.36
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,518.9,424.38
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,546.96,445.29
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,732.16,587.19
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,895.73,702.13
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,800.24,632.52
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,682.02,544.82
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,824.24,651.58
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,950.56,738.38
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,852.09,668.62
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,735.62,585.73
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,767.07,609.93
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,788.97,625.2
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,766.58,609.36
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,741.85,592.22
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,633.04,511.59
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,521.06,425.04
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,489.66,401.93
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,457.94,377.65
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,423.88,350.98
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,389.31,323.34
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,348.6,290.66
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,319.53,266.28
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,273.04,226.36
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,228.47,187.02
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,177.73,141.9
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,131.03,97.6
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,60.71,11.9
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,16.06,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,41.85,11.85
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,94.87,71.27
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,143.31,115.55
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,185.83,153.88
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,231.19,193.81
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,274.77,231.46
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,321.23,270.53
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,267.29,224.16
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,202.69,167.83
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,222.25,183.51
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,242.15,198.93
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,538.85,443.95
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,815.04,649.33
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,846.56,667.13
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,875.43,685.25
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,895.05,697.68
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,911.45,707.99
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,747.15,589.91
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,561.52,446.23
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,752.62,594.94
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,924.3,714.83
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,902.05,697.14
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,876.53,678.94
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,854.72,664.08
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,830.01,647.18
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,796.85,624.53
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,766.32,603.7
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,723.16,572.7
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,678.65,540.48
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,625.15,501.32
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,571.75,460.24
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,510.74,412.87
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,451.43,365.33
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,376.86,303.58
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,307.65,244.7
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,231.0,179.52
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,164.58,119.38
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,75.13,11.67
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,31.97,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,90.29,22.29
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,163.39,122.83
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,239.62,191.89
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,305.92,250.42
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,379.19,312.83
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,442.7,365.29
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,509.25,418.07
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,565.19,459.35
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,621.83,499.24
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,670.98,530.99
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,719.48,560.71
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,758.79,587.72
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,796.29,613.34
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,710.88,551.96
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,623.11,485.54
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,596.47,466.85
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,584.48,457.63
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,673.11,524.23
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,744.31,576.64
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,731.42,566.66
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,716.27,555.92
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,691.68,537.83
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,665.49,518.55
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,646.12,505.14
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,625.07,490.4
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,654.04,514.81
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,683.6,537.67
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,621.98,493.06
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,556.37,444.32
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,571.03,456.05
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,572.38,456.58
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,511.13,408.75
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,451.6,361.32
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,371.09,296.07
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,296.11,233.7
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,220.99,170.52
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,155.72,111.93
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,71.36,7.51
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,45.65,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,122.63,17.75
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,207.24,157.18
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,297.05,241.73
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,368.94,308.54
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,447.05,378.86
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,509.7,434.14
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,579.2,493.07
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,637.94,540.65
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,696.77,585.0
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,750.53,624.34
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,803.38,662.14
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,844.29,691.24
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,874.71,712.27
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,906.49,732.91
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,935.33,751.18
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,956.86,764.07
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,974.88,774.51
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,986.25,780.28
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,993.89,783.58
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,993.41,783.17
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,989.11,780.32
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,977.86,772.75
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,962.9,762.75
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,940.73,747.73
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,915.17,730.37
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,882.77,706.74
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,847.5,681.01
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,804.18,651.34
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,758.87,619.73
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,713.36,586.5
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,660.12,546.58
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,596.68,495.85
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,534.07,443.69
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,461.25,381.62
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,391.95,320.3
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,308.38,246.2
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,233.22,173.27
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,105.28,10.01
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,39.7,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,107.42,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,191.12,145.94
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,279.44,230.64
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,350.39,295.82
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,427.75,363.75
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,493.95,419.16
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,562.99,474.01
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,617.01,514.51
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,675.56,555.1
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,724.92,586.57
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,772.97,615.84
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,813.9,642.84
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,852.62,668.05
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,883.48,687.59
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,911.41,705.14
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,932.43,719.31
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,950.08,731.41
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,959.14,736.58
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,964.58,739.57
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,964.18,740.2
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,960.13,738.6
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,947.38,729.96
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,931.15,719.17
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,908.55,704.59
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,882.8,687.94
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,845.29,664.48
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,805.51,639.03
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,761.84,608.51
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,716.49,576.4
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,664.05,538.96
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,607.09,496.16
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,542.73,445.17
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,480.08,394.0
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,404.9,331.54
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,334.6,271.17
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,250.65,199.41
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,176.84,131.1
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,82.13,3.24
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,24.85,14.57
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,39.72,28.83
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,56.69,44.31
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,73.5,59.51
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,89.39,73.63
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,105.63,87.8
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,122.06,101.96
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,138.96,116.3
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,181.65,152.74
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,215.29,180.87
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,213.4,178.36
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,197.01,163.9
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,337.29,282.5
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,452.18,376.19
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,417.09,345.69
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,362.86,300.7
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,435.42,359.89
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,490.97,404.07
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,577.86,473.99
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,663.21,541.03
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,487.46,400.64
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,297.94,244.82
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,294.03,242.85
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,290.01,240.05
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,381.43,317.48
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,466.27,387.18
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,315.38,262.78
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,163.42,134.13
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,146.82,120.58
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,130.61,106.92
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,112.44,91.59
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,94.77,76.48
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,76.66,60.77
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,58.84,45.11
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,41.9,30.06
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,24.57,14.18
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,15.84,6.46
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,25.56,15.47
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,37.95,26.27
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,50.9,37.51
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,63.87,48.58
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,76.88,59.52
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,88.33,69.14
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,99.88,78.73
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,62.33,46.98
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,29.97,19.63
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,45.03,32.24
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,60.12,44.8
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,65.46,49.07
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,70.81,53.33
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,39.3,27.14
