Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.93,0.97
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.93,0.97
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.93,0.97
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.25,2.07
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,10.58,3.18
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,46.83,33.39
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,83.76,63.98
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,80.96,61.71
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,78.18,59.48
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,355.33,293.19
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,608.3,494.15
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,351.3,288.39
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,95.54,74.12
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,86.0,66.5
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,76.54,58.7
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,302.59,251.18
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,464.85,381.48
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,389.06,316.24
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,319.01,255.31
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,240.99,187.64
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,172.47,123.54
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,79.2,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.47,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,54.96,35.5
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,90.37,68.59
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,124.2,98.7
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,159.95,130.16
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,193.16,158.77
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,227.62,187.8
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,258.54,213.76
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,290.26,239.96
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,290.92,239.18
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,275.39,225.26
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,333.13,271.84
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,378.57,307.89
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,490.8,398.07
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,591.59,477.23
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,638.59,512.44
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,667.75,534.63
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,489.22,393.84
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,289.76,231.63
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,316.38,254.0
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,343.0,275.79
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,348.41,279.97
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,353.54,284.01
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,330.14,265.31
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,307.09,246.9
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,309.79,249.95
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,326.35,263.8
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,359.07,292.06
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,400.63,326.51
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,366.06,298.76
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,331.82,271.15
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,293.25,239.98
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,255.52,208.74
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,210.92,170.65
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,168.99,134.18
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,123.8,94.92
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,82.29,56.94
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,37.25,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,44.15,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,103.21,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,199.89,139.13
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,291.77,231.78
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,363.51,298.02
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,441.17,366.81
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,507.22,424.15
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,575.64,481.38
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,633.06,527.65
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,690.5,570.58
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,734.79,602.5
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,784.0,637.58
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,824.38,666.42
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,862.41,693.34
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,893.28,713.56
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,921.1,731.53
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,941.44,745.5
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,958.28,757.14
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,968.74,763.37
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,975.47,767.14
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,974.34,766.61
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,969.43,763.64
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,957.76,754.64
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,942.48,743.28
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,921.25,728.87
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,896.72,712.17
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,864.33,689.76
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,829.17,665.24
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,787.92,635.52
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,744.68,604.04
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,692.7,565.48
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,645.55,529.96
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,584.26,482.08
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,523.77,432.52
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,452.88,372.04
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,385.42,312.36
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,302.96,239.75
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,229.12,167.17
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,102.74,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,95.86,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,189.21,131.08
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,278.7,224.59
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,350.06,291.39
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,427.68,360.89
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,492.56,417.04
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,559.81,472.78
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,617.45,519.67
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,675.27,563.54
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,724.52,598.52
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,765.42,626.44
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,805.8,655.5
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,843.99,682.65
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,874.96,703.1
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,902.99,721.35
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,923.89,736.26
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,941.42,748.92
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,951.77,755.25
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,958.49,759.19
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,959.03,759.9
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,955.88,758.21
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,947.82,752.22
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,936.08,743.77
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,914.43,728.96
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,889.51,711.9
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,857.84,690.22
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,823.41,666.37
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,782.48,636.89
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,739.58,605.61
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,688.99,567.96
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,643.15,533.3
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,581.55,483.72
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,520.77,432.73
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,450.26,372.15
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,383.2,312.44
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,300.77,239.59
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,226.98,166.59
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,101.86,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,143.22,96.58
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,272.39,219.15
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,343.07,285.26
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,416.35,351.64
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,441.98,376.13
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,457.28,390.47
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,509.5,433.79
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,562.65,476.11
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,662.25,553.02
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,763.61,627.29
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,804.17,654.49
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,842.5,680.09
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,773.06,626.81
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,679.4,555.5
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,676.49,552.23
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,670.55,545.75
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,821.43,656.87
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,946.9,741.07
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,725.12,581.66
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,459.61,375.18
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,466.87,383.74
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,473.13,389.34
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,409.44,337.93
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,347.37,287.4
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,327.64,271.66
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,293.21,243.78
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,422.46,353.71
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,525.39,438.26
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,484.0,404.53
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,442.76,371.5
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,397.51,334.46
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,352.82,296.81
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,299.49,250.46
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,249.18,205.48
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,193.58,155.47
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,143.14,105.35
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,64.73,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,19.86,8.64
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,33.86,23.48
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,51.68,39.84
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,69.23,55.81
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,86.58,71.36
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,104.38,87.08
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,121.55,102.2
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,139.28,117.63
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,152.6,128.76
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,166.17,139.96
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,209.95,177.29
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,242.6,204.64
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,219.36,183.83
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,181.91,151.33
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,231.58,193.38
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,268.17,223.67
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,303.94,252.9
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,340.17,282.0
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,299.15,247.59
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,258.41,213.63
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,176.34,145.62
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,114.55,93.25
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,96.18,78.02
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,78.24,62.83
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,89.68,72.87
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,101.67,83.33
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,122.52,101.63
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,144.49,120.78
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,130.28,108.61
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,116.45,96.75
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,99.87,82.5
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,83.61,68.32
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,67.84,54.28
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,52.06,40.06
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,36.15,25.62
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,20.28,10.8
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.12,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,123.16,75.62
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,235.62,186.13
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,304.75,249.44
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,381.29,316.27
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,446.41,371.39
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,515.04,427.02
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,568.63,471.55
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,626.97,517.9
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,678.54,556.08
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,729.52,593.04
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,769.66,621.99
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,807.79,649.25
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,838.52,670.92
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,866.54,690.6
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,887.16,703.95
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,904.59,715.1
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,914.19,720.01
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,920.34,722.71
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,920.22,721.99
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,916.6,719.04
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,905.38,711.49
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,890.82,701.8
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,816.37,650.51
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,747.45,602.68
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,646.08,528.04
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,556.92,458.26
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,635.33,522.23
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,689.8,562.68
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,636.65,521.68
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,583.36,480.56
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,526.56,434.81
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,467.52,386.01
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,396.34,325.99
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,329.82,268.04
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,251.54,199.95
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,182.6,133.54
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,83.21,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.31,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.14,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.9,1.36
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.66,2.94
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.99,4.12
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.31,5.29
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,37.48,27.58
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,62.78,49.77
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,48.57,37.21
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,34.4,24.7
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,30.43,21.13
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,26.46,17.57
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,22.04,13.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.81
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,61.47,48.02
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,108.3,88.38
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,118.88,97.4
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,129.7,106.67
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,138.71,114.19
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,148.01,121.95
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,77.67,61.82
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,15.86,8.24
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,16.3,8.63
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,16.73,9.01
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,36.6,26.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,56.55,44.03
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,51.22,39.43
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,45.9,34.83
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,266.86,229.56
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,436.56,367.57
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,363.79,304.26
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,296.03,244.96
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,219.99,177.38
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,154.27,114.04
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,70.12,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,60.53,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,155.94,86.36
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,253.62,200.19
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,324.94,267.54
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,399.22,334.2
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,467.61,394.07
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,539.3,454.44
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,597.8,502.24
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,656.74,547.76
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,708.18,584.58
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,758.76,619.86
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,792.09,641.11
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,830.24,665.51
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,861.71,685.06
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,890.34,702.38
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,911.49,713.66
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,929.34,722.33
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,939.63,725.03
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,946.33,725.28
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,946.92,721.72
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,943.87,715.64
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,933.16,704.31
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,918.93,690.96
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,897.93,677.9
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,873.77,662.88
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,841.47,643.36
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,806.59,621.93
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,773.04,601.92
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,729.9,574.5
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,677.02,539.19
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,623.57,502.26
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,562.59,455.65
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,502.63,407.8
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,430.55,349.0
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,362.44,291.13
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,281.95,221.61
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,215.39,156.09
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,97.06,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.19,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,58.52,27.46
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,109.39,85.14
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,149.64,123.25
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,192.46,162.42
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,230.67,196.95
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,270.47,232.07
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,307.41,264.37
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,345.45,296.99
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,352.61,301.72
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,342.69,292.17
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,224.86,191.1
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,86.45,69.58
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,147.42,122.3
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,227.52,189.82
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,411.05,347.33
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,601.05,502.84
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,538.88,449.07
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,456.55,380.26
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,535.48,446.09
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,595.58,495.79
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,579.87,483.17
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,563.03,470.03
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,533.12,446.09
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,502.87,421.77
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,518.13,436.28
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,545.84,460.08
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,431.34,365.89
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,325.56,276.92
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,299.44,255.48
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,273.29,233.4
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,243.87,208.36
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,214.67,182.96
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,181.21,153.18
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,157.51,131.05
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,120.17,96.68
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,84.59,61.51
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,38.17,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,73.62,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,167.7,80.26
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,270.15,216.26
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,345.7,290.99
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,428.35,367.61
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,496.49,429.98
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,567.32,492.44
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,627.46,544.18
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,687.89,593.16
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,739.98,632.44
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,783.99,664.51
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,826.83,695.99
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,867.44,725.29
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,900.39,747.16
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,930.37,766.61
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,952.52,781.5
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,971.18,793.93
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,983.49,800.41
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,992.05,804.34
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,992.27,803.84
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,988.66,800.84
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,979.21,792.94
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,966.01,782.57
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,945.35,767.86
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,921.28,750.82
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,889.86,728.85
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,855.48,704.62
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,813.07,674.93
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,768.63,643.26
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,716.5,603.9
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,669.04,567.48
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,606.58,516.47
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,544.83,463.55
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,472.5,400.4
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,403.48,337.85
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,319.96,261.96
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,244.6,184.97
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,110.37,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
