Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,102.5,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,228.94,169.6
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,305.4,252.99
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,390.51,332.19
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,460.05,395.85
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,533.07,459.93
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,441.22,383.39
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,313.67,273.25
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,350.4,304.73
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,387.87,335.13
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,399.23,342.39
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,393.38,335.72
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,469.27,396.83
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,532.06,445.11
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,592.86,489.09
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,637.64,519.56
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,818.85,648.44
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,976.26,747.19
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,979.37,749.37
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,978.71,752.54
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,969.66,748.97
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,956.98,743.0
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,938.16,733.02
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,915.95,720.63
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,887.46,704.5
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,855.96,685.78
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,816.03,659.04
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,780.73,635.31
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,731.15,600.83
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,680.26,564.39
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,619.81,518.09
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,559.76,469.15
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,489.12,409.41
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,421.26,349.73
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,338.26,276.98
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,262.66,204.74
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,121.58,47.38
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,98.94,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,222.35,161.3
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,296.07,241.68
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,378.33,316.79
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,445.09,375.66
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,515.29,434.45
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,574.83,482.76
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,635.17,528.98
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,681.18,560.14
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,732.15,593.9
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,774.71,621.38
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,815.33,646.84
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,848.42,666.44
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,878.77,683.86
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,902.63,698.74
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,923.22,711.51
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,936.56,720.54
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,946.33,727.36
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,949.04,731.83
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,948.07,733.9
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,939.78,729.65
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,927.91,722.95
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,909.43,710.83
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,887.62,696.53
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,859.01,676.89
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,827.6,655.22
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,789.07,628.35
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,748.44,599.71
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,699.42,563.99
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,655.38,531.45
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,596.95,488.96
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,538.98,443.76
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,469.25,386.49
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,402.64,329.44
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,323.15,260.27
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,250.92,192.34
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,116.5,48.53
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,72.2,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,192.99,138.15
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,265.9,216.82
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,348.21,292.37
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,416.26,353.49
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,485.04,413.11
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,544.96,462.86
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,606.06,511.49
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,662.74,553.43
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,719.44,594.05
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,762.92,625.4
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,804.56,655.04
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,830.96,672.19
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,862.44,693.03
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,886.31,708.77
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,907.03,722.29
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,919.27,730.1
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,928.03,735.6
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,931.23,737.69
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,930.88,737.45
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,923.56,731.04
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,912.74,722.36
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,895.38,710.46
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,874.77,696.36
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,847.42,677.37
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,825.12,662.1
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,787.03,635.71
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,746.77,607.45
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,700.37,572.99
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,652.64,536.95
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,595.28,493.49
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,538.26,447.47
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,473.33,392.53
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,410.62,337.36
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,330.59,267.2
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,257.76,198.57
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,119.81,54.21
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,30.37,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,85.96,59.62
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,124.86,101.48
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,165.57,139.71
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,203.5,174.67
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,243.31,210.4
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,277.7,240.62
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,313.01,270.86
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,233.26,200.4
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,133.85,111.55
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,145.6,121.53
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,157.66,131.46
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,335.52,284.79
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,510.54,426.84
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,564.22,468.42
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,636.85,524.16
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,798.83,645.21
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,937.04,740.0
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,939.47,739.0
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,938.31,737.44
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,931.08,731.31
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,920.34,722.98
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,901.92,710.76
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,880.25,696.41
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,851.41,676.41
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,819.8,654.39
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,788.63,633.74
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,747.54,605.5
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,697.73,569.76
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,647.01,532.61
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,587.96,486.71
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,529.5,438.82
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,461.12,381.75
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,395.68,325.08
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,315.54,256.0
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,248.06,192.91
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,116.1,57.38
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.45,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.88,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.19,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.51,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.26,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.02,0.54
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.34,1.73
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,9.67,2.9
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,22.89,14.54
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,36.15,26.09
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,97.62,79.62
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,167.41,139.21
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,262.86,220.87
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,364.9,305.58
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,286.4,238.65
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,206.66,170.28
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,197.41,162.18
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,188.27,154.03
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,91.25,72.42
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.05,0.39
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,116.57,94.16
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,243.4,199.32
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,135.85,109.86
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,53.91,40.37
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,46.36,33.97
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,38.83,27.54
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,79.38,62.04
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,127.08,102.24
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,115.26,92.4
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,103.58,82.69
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,90.35,71.7
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,77.21,60.64
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,63.57,48.98
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,49.96,37.18
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,35.74,24.77
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,22.03,12.6
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,12.76,1.88
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.64,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.91,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,11.43,2.82
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,19.81,11.13
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,28.2,18.73
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,37.94,27.41
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,47.95,36.22
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,57.34,44.46
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,66.77,52.65
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,89.42,72.01
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,112.56,91.51
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,122.21,99.33
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,132.0,107.2
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,154.44,125.89
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,177.47,144.83
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,191.89,156.7
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,206.63,168.79
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,187.05,151.86
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,167.69,135.24
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,162.94,131.25
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,158.32,127.37
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,152.69,122.71
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,147.21,118.18
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,109.86,87.29
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,74.4,57.7
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,69.01,53.26
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,63.67,48.82
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,383.21,321.34
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,651.03,527.39
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,602.77,489.07
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,554.31,452.22
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,497.64,407.75
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,442.3,363.12
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,376.21,308.59
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,313.92,255.65
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,240.39,192.97
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,176.91,136.21
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,100.95,54.61
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,23.21,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,51.3,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,142.73,95.79
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,210.98,168.37
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,288.04,238.1
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,353.98,296.68
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,424.94,357.6
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,483.64,407.11
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,544.25,456.51
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,355.03,300.53
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,98.47,79.26
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,107.07,86.93
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,115.77,94.16
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,110.35,89.22
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,105.26,84.64
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,119.83,96.64
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,134.66,108.7
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,189.04,154.22
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,262.84,214.26
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,303.77,247.87
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,344.95,281.48
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,633.13,512.16
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,865.47,678.1
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,847.82,663.95
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,827.18,650.79
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,801.24,633.82
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,772.61,614.83
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,489.31,401.35
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,186.57,151.78
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,428.56,357.49
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,604.17,496.86
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,550.91,453.22
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,494.92,407.73
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,430.3,353.32
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,368.79,299.91
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,293.46,235.06
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,225.67,173.74
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,138.55,79.6
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,49.45,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.01,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,19.67,8.57
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,36.91,25.29
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,53.53,40.14
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,73.14,57.43
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,93.29,75.04
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,112.5,91.63
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,132.28,108.48
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,173.71,143.68
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,206.85,171.5
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,239.05,198.23
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,272.41,225.61
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,160.56,131.43
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,53.91,40.06
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,157.02,127.39
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,267.55,218.57
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,372.25,304.87
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,461.53,376.93
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,536.25,436.66
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,592.57,481.5
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,575.37,466.39
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,557.07,451.02
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,697.13,563.02
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,813.86,649.48
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,649.35,525.09
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,480.1,390.13
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,494.71,404.13
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,520.62,425.45
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,484.47,396.93
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,447.87,367.85
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,405.02,333.47
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,362.5,298.52
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,313.33,257.15
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,266.22,216.4
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,211.21,168.46
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,160.76,122.85
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,87.93,50.78
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.91,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,81.59,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,207.99,139.53
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,286.94,230.8
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,373.52,310.72
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,442.69,373.33
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,515.56,436.65
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,577.05,488.52
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,639.46,539.06
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,694.18,580.18
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,741.71,614.76
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,785.66,644.67
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,827.64,672.28
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,862.02,694.46
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,893.69,714.41
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,918.66,729.68
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,940.33,742.45
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,955.21,749.57
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,966.48,754.25
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,970.12,753.72
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,970.0,750.61
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,963.42,741.68
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,953.11,730.28
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,935.32,715.17
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,914.08,697.79
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,885.62,674.38
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,854.16,649.31
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,815.43,624.55
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,774.45,598.0
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,725.97,565.72
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,676.29,531.93
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,618.75,493.01
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,566.43,454.49
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,498.29,401.65
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,432.71,348.24
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,353.1,282.02
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,280.23,217.24
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,184.39,115.62
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,88.19,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,49.8,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,138.37,90.6
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,209.57,167.07
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,289.28,239.15
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,364.85,306.44
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,447.2,377.79
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,509.9,431.21
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,574.71,484.81
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,633.31,531.03
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,698.24,579.7
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,744.25,613.47
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,788.74,645.82
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,828.72,675.1
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,866.56,702.62
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,893.54,722.67
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,908.54,733.99
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,929.66,748.97
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,947.52,761.57
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,953.93,768.81
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,956.69,773.57
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,847.06,692.61
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,711.1,589.21
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,830.69,684.84
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,917.25,753.08
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,891.91,734.87
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,863.32,714.57
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,825.67,687.38
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,785.64,658.07
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,739.52,622.35
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,691.82,584.89
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,634.48,539.45
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,582.22,495.21
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,514.99,436.78
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,449.88,378.22
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,370.37,306.44
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,297.25,237.23
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,201.13,132.6
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,103.05,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,75.15,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,192.62,128.49
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,270.58,220.23
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,356.21,300.97
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,426.44,366.68
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,500.86,434.02
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,563.52,490.21
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,627.39,545.83
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,682.42,590.31
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,736.92,633.23
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,782.87,669.14
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,827.0,703.22
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,545.57,471.92
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,180.35,151.39
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,587.9,507.87
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,941.09,787.05
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,830.0,697.0
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,686.87,581.15
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,845.69,708.53
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,976.33,807.67
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,971.63,803.12
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,963.15,796.74
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,946.41,783.92
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,926.17,768.63
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,898.2,747.54
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,867.15,724.16
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,829.58,695.37
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,789.61,664.6
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,741.9,627.75
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,692.89,589.39
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,641.01,547.43
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,583.03,498.22
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,513.69,438.05
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,446.82,378.02
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,367.27,306.48
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,293.97,237.44
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,155.87,106.87
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.01,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.01,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
